Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.0,0.25,9.2,2.5,0.0,0.0
2018,1,1,7,30,47.0,6.0,0.2,9.3,5.0,0.0,0.0
2018,1,1,7,45,87.5,13.5,0.15,9.4,17.5,35.38,0.0
2018,1,1,8,0,128.0,21.0,0.1,9.5,30.0,70.66,38.42
2018,1,1,8,15,272.0,31.0,0.1,9.95,67.5,135.71,99.39
2018,1,1,8,30,416.0,41.0,0.1,10.4,105.0,204.2,156.22
2018,1,1,8,45,410.5,53.0,0.1,10.85,131.5,226.09,176.88
2018,1,1,9,0,405.0,65.0,0.1,11.3,158.0,244.47,193.91
2018,1,1,9,15,376.5,83.5,0.15,11.7,181.5,261.1,208.87
2018,1,1,9,30,348.0,102.0,0.2,12.1,205.0,274.9,220.75
2018,1,1,9,45,389.5,109.5,0.25,12.5,237.0,306.59,246.2
2018,1,1,10,0,431.0,117.0,0.3,12.9,269.0,338.34,271.02
2018,1,1,10,15,497.5,114.5,0.3,13.35,303.5,371.2,296.05
2018,1,1,10,30,564.0,112.0,0.3,13.8,338.0,406.17,322.09
2018,1,1,10,45,573.0,117.5,0.3,14.25,357.5,417.66,329.71
2018,1,1,11,0,582.0,123.0,0.3,14.7,377.0,427.26,335.91
2018,1,1,11,15,623.0,117.0,0.25,15.0,397.5,439.23,343.7
2018,1,1,11,30,664.0,111.0,0.2,15.3,418.0,448.92,349.51
2018,1,1,11,45,745.5,94.0,0.15,15.55,444.0,464.52,359.62
2018,1,1,12,0,827.0,77.0,0.1,15.8,470.0,476.73,366.71
2018,1,1,12,15,850.0,72.5,0.15,15.95,476.5,470.18,360.48
2018,1,1,12,30,873.0,68.0,0.2,16.1,483.0,460.8,352.04
2018,1,1,12,45,869.5,68.0,0.2,16.3,476.0,441.29,335.41
2018,1,1,13,0,866.0,68.0,0.2,16.5,469.0,419.45,316.74
2018,1,1,13,15,857.0,67.0,0.2,16.55,454.0,392.34,293.92
2018,1,1,13,30,848.0,66.0,0.2,16.6,439.0,363.45,269.26
2018,1,1,13,45,832.0,65.5,0.25,16.65,417.0,329.44,240.53
2018,1,1,14,0,816.0,65.0,0.3,16.7,395.0,295.94,211.62
2018,1,1,14,15,763.0,67.0,0.3,16.45,359.0,254.68,177.39
2018,1,1,14,30,710.0,69.0,0.3,16.2,323.0,215.63,145.07
2018,1,1,14,45,652.5,70.0,0.3,15.95,287.0,175.14,112.39
2018,1,1,15,0,595.0,71.0,0.3,15.7,251.0,140.08,85.4
2018,1,1,15,15,580.0,63.5,0.3,15.7,220.0,105.22,58.99
2018,1,1,15,30,565.0,56.0,0.3,15.7,189.0,70.92,37.29
2018,1,1,15,45,414.0,50.0,0.35,14.85,138.0,37.87,28.01
2018,1,1,16,0,263.0,44.0,0.4,14.0,87.0,32.63,23.2
2018,1,1,16,15,190.5,33.5,0.5,13.55,60.0,25.26,16.24
2018,1,1,16,30,118.0,23.0,0.6,13.1,33.0,17.62,7.84
2018,1,1,16,45,78.5,14.0,0.75,12.7,19.0,13.76,0.0
2018,1,1,17,0,39.0,5.0,0.9,12.3,5.0,4.91,0.0
2018,1,1,17,15,19.5,2.5,0.95,12.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,7,15,14.0,1.5,1.45,10.2,1.5,0.0,0.0
2018,1,2,7,30,28.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,1,2,7,45,45.0,12.0,1.55,10.55,14.5,23.17,0.0
2018,1,2,8,0,62.0,21.0,1.6,10.7,26.0,46.52,23.61
2018,1,2,8,15,89.5,37.0,1.6,10.95,48.5,77.47,56.14
2018,1,2,8,30,117.0,53.0,1.6,11.2,71.0,107.02,82.5
2018,1,2,8,45,135.5,71.0,1.6,11.5,97.5,136.57,108.44
2018,1,2,9,0,154.0,89.0,1.6,11.8,124.0,161.44,130.13
2018,1,2,9,15,111.5,98.0,1.5,12.05,125.5,154.77,125.41
2018,1,2,9,30,69.0,107.0,1.4,12.3,127.0,141.67,114.77
2018,1,2,9,45,79.5,108.5,1.3,12.55,134.5,152.15,123.57
2018,1,2,10,0,90.0,110.0,1.2,12.8,142.0,158.53,128.77
2018,1,2,10,15,183.5,136.0,1.15,13.1,207.5,231.97,189.1
2018,1,2,10,30,277.0,162.0,1.1,13.4,273.0,310.59,251.6
2018,1,2,10,45,261.0,173.5,1.0,13.7,282.5,314.25,253.14
2018,1,2,11,0,245.0,185.0,0.9,14.0,292.0,316.79,254.12
2018,1,2,11,15,207.5,194.0,0.85,14.3,287.0,301.49,241.15
2018,1,2,11,30,170.0,203.0,0.8,14.6,282.0,289.44,230.83
2018,1,2,11,45,208.5,204.0,0.75,14.85,302.5,306.33,243.59
2018,1,2,12,0,247.0,205.0,0.7,15.1,323.0,324.22,256.64
2018,1,2,12,15,334.0,190.5,0.7,15.3,350.0,345.0,271.99
2018,1,2,12,30,421.0,176.0,0.7,15.5,377.0,364.09,285.41
2018,1,2,12,45,350.5,185.5,0.7,15.65,351.0,331.32,259.19
2018,1,2,13,0,280.0,195.0,0.7,15.8,325.0,301.87,235.98
2018,1,2,13,15,243.0,193.0,0.7,15.8,303.5,276.73,216.12
2018,1,2,13,30,206.0,191.0,0.7,15.8,282.0,253.12,197.45
2018,1,2,13,45,239.0,177.5,0.65,15.8,278.5,242.76,187.88
2018,1,2,14,0,272.0,164.0,0.6,15.8,275.0,230.22,176.05
2018,1,2,14,15,231.0,156.0,0.55,15.55,245.5,200.96,152.83
2018,1,2,14,30,190.0,148.0,0.5,15.3,216.0,175.96,133.37
2018,1,2,14,45,104.5,119.0,0.45,15.1,156.0,126.59,96.1
2018,1,2,15,0,19.0,90.0,0.4,14.9,96.0,86.39,66.61
2018,1,2,15,15,9.5,64.5,0.4,14.9,67.5,62.79,47.37
2018,1,2,15,30,0.0,39.0,0.4,14.9,39.0,37.66,26.48
2018,1,2,15,45,0.0,32.0,0.35,14.05,32.0,30.89,21.98
2018,1,2,16,0,0.0,25.0,0.3,13.2,25.0,24.12,15.81
2018,1,2,16,15,0.0,19.0,0.35,12.95,19.0,18.33,10.33
2018,1,2,16,30,0.0,13.0,0.4,12.7,13.0,12.54,4.17
2018,1,2,16,45,2.0,7.5,0.4,12.45,7.5,7.23,0.0
2018,1,2,17,0,4.0,2.0,0.4,12.2,2.0,1.97,0.0
2018,1,2,17,15,2.0,1.0,0.45,12.15,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.5,2.1,9.85,1.5,0.0,0.0
2018,1,3,7,30,16.0,3.0,2.1,9.9,3.0,0.0,0.0
2018,1,3,7,45,8.0,8.0,2.05,9.9,8.0,9.89,0.0
2018,1,3,8,0,0.0,13.0,2.0,9.9,13.0,12.54,2.6
2018,1,3,8,15,0.0,20.0,2.0,10.05,20.0,19.3,10.33
2018,1,3,8,30,0.0,27.0,2.0,10.2,27.0,26.06,16.54
2018,1,3,8,45,0.0,34.5,2.0,10.3,34.5,33.31,23.03
2018,1,3,9,0,0.0,42.0,2.0,10.4,42.0,40.56,29.45
2018,1,3,9,15,0.0,43.5,2.05,10.55,43.5,42.01,30.78
2018,1,3,9,30,0.0,45.0,2.1,10.7,45.0,43.46,32.04
2018,1,3,9,45,0.0,57.0,2.1,10.85,57.0,55.08,42.01
2018,1,3,10,0,0.0,69.0,2.1,11.0,69.0,66.7,51.89
2018,1,3,10,15,0.5,86.0,2.2,11.15,86.0,83.83,66.38
2018,1,3,10,30,1.0,103.0,2.3,11.3,103.0,100.95,80.73
2018,1,3,10,45,0.5,96.5,2.4,11.45,96.5,94.0,74.68
2018,1,3,11,0,0.0,90.0,2.5,11.6,90.0,87.21,68.82
2018,1,3,11,15,3.0,117.5,2.65,11.7,119.0,115.78,92.8
2018,1,3,11,30,6.0,145.0,2.8,11.8,148.0,144.24,116.44
2018,1,3,11,45,3.0,103.0,2.9,11.9,104.5,101.25,80.35
2018,1,3,12,0,0.0,61.0,3.0,12.0,61.0,58.96,44.65
2018,1,3,12,15,0.0,53.5,2.95,12.0,53.5,51.7,38.51
2018,1,3,12,30,0.0,46.0,2.9,12.0,46.0,44.44,32.35
2018,1,3,12,45,0.0,47.0,2.85,11.95,47.0,45.41,33.19
2018,1,3,13,0,0.0,48.0,2.8,11.9,48.0,46.38,34.04
2018,1,3,13,15,0.0,44.0,2.75,11.85,44.0,42.5,30.78
2018,1,3,13,30,0.0,40.0,2.7,11.8,40.0,38.63,27.51
2018,1,3,13,45,0.0,45.0,2.7,11.75,45.0,43.47,31.69
2018,1,3,14,0,0.0,50.0,2.7,11.7,50.0,48.3,35.88
2018,1,3,14,15,0.0,47.0,2.7,11.75,47.0,45.4,33.44
2018,1,3,14,30,0.0,44.0,2.7,11.8,44.0,42.49,30.99
2018,1,3,14,45,22.0,74.5,2.7,11.85,81.0,74.87,57.81
2018,1,3,15,0,44.0,105.0,2.7,11.9,118.0,102.75,80.46
2018,1,3,15,15,34.0,97.5,2.7,11.9,107.0,91.89,71.7
2018,1,3,15,30,24.0,90.0,2.7,11.9,96.0,81.53,63.43
2018,1,3,15,45,14.5,74.0,2.8,11.7,77.5,67.72,52.11
2018,1,3,16,0,5.0,58.0,2.9,11.5,59.0,53.33,41.76
2018,1,3,16,15,2.5,42.5,2.95,11.35,43.0,39.53,28.86
2018,1,3,16,30,0.0,27.0,3.0,11.2,27.0,25.58,14.71
2018,1,3,16,45,6.5,16.0,3.0,11.05,16.0,15.08,0.0
2018,1,3,17,0,13.0,5.0,3.0,10.9,5.0,4.91,0.0
2018,1,3,17,15,6.5,2.5,3.05,10.85,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.0,2.95,11.05,1.0,0.0,0.0
2018,1,4,7,30,14.0,2.0,3.0,11.1,2.0,0.0,0.0
2018,1,4,7,45,7.0,5.5,3.05,11.15,5.5,7.18,0.0
2018,1,4,8,0,0.0,9.0,3.1,11.2,9.0,8.67,0.02
2018,1,4,8,15,0.0,13.0,3.15,11.3,13.0,12.53,4.68
2018,1,4,8,30,0.0,17.0,3.2,11.4,17.0,16.39,8.25
2018,1,4,8,45,0.0,25.5,3.2,11.45,25.5,24.6,15.45
2018,1,4,9,0,0.0,34.0,3.2,11.5,34.0,32.82,22.65
2018,1,4,9,15,0.0,31.0,3.15,11.65,31.0,29.92,20.21
2018,1,4,9,30,0.0,28.0,3.1,11.8,28.0,27.02,17.72
2018,1,4,9,45,0.0,41.5,3.1,11.95,41.5,40.07,28.94
2018,1,4,10,0,0.0,55.0,3.1,12.1,55.0,53.14,40.08
2018,1,4,10,15,0.0,63.0,3.0,12.3,63.0,60.89,46.6
2018,1,4,10,30,0.0,71.0,2.9,12.5,71.0,68.64,53.07
2018,1,4,10,45,0.0,88.0,2.85,12.75,88.0,85.31,67.03
2018,1,4,11,0,0.0,105.0,2.8,13.0,105.0,102.05,80.92
2018,1,4,11,15,0.0,84.0,2.75,13.15,84.0,81.27,63.33
2018,1,4,11,30,0.0,63.0,2.7,13.3,63.0,60.9,46.1
2018,1,4,11,45,0.0,69.5,2.65,13.45,69.5,67.19,51.37
2018,1,4,12,0,0.0,76.0,2.6,13.6,76.0,73.49,56.6
2018,1,4,12,15,0.0,66.0,2.6,13.75,66.0,63.8,48.41
2018,1,4,12,30,0.0,56.0,2.6,13.9,56.0,54.12,40.24
2018,1,4,12,45,0.0,64.5,2.55,14.05,64.5,62.35,47.17
2018,1,4,13,0,0.0,73.0,2.5,14.2,73.0,70.58,54.08
2018,1,4,13,15,0.0,74.5,2.55,14.3,74.5,72.04,55.31
2018,1,4,13,30,0.0,76.0,2.6,14.4,76.0,73.49,56.56
2018,1,4,13,45,0.0,60.5,2.6,14.5,60.5,58.47,43.97
2018,1,4,14,0,0.0,45.0,2.6,14.6,45.0,43.47,31.34
2018,1,4,14,15,0.0,42.5,2.55,14.55,42.5,41.04,29.35
2018,1,4,14,30,0.0,40.0,2.5,14.5,40.0,38.62,27.35
2018,1,4,14,45,49.5,32.5,2.5,14.4,48.0,38.74,25.44
2018,1,4,15,0,99.0,25.0,2.5,14.3,56.0,35.07,20.01
2018,1,4,15,15,193.0,29.5,2.5,14.3,80.0,41.77,21.87
2018,1,4,15,30,287.0,34.0,2.5,14.3,104.0,40.93,19.82
2018,1,4,15,45,195.0,23.0,2.45,13.9,66.5,17.02,6.95
2018,1,4,16,0,103.0,12.0,2.4,13.5,29.0,7.08,0.63
2018,1,4,16,15,75.5,11.0,2.45,13.4,21.5,7.89,1.22
2018,1,4,16,30,48.0,10.0,2.5,13.3,14.0,7.35,0.24
2018,1,4,16,45,25.5,5.5,2.5,13.15,7.5,4.1,0.0
2018,1,4,17,0,3.0,1.0,2.5,13.0,1.0,0.98,0.0
2018,1,4,17,15,1.5,0.5,2.6,13.0,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,19.5,2.5,1.7,12.8,2.0,0.0,0.0
2018,1,5,7,30,39.0,5.0,1.6,12.8,4.0,0.0,0.0
2018,1,5,7,45,111.0,11.5,1.5,12.8,17.5,39.44,0.0
2018,1,5,8,0,183.0,18.0,1.4,12.8,31.0,84.88,45.72
2018,1,5,8,15,136.0,20.5,1.4,12.85,34.0,75.64,53.36
2018,1,5,8,30,89.0,23.0,1.4,12.9,37.0,64.36,47.11
2018,1,5,8,45,45.0,33.5,1.35,12.95,40.5,52.98,39.01
2018,1,5,9,0,1.0,44.0,1.3,13.0,44.0,42.9,31.12
2018,1,5,9,15,43.5,76.5,1.35,13.05,89.5,96.84,76.96
2018,1,5,9,30,86.0,109.0,1.4,13.1,135.0,156.34,126.83
2018,1,5,9,45,117.5,128.5,1.45,13.1,168.0,192.51,156.77
2018,1,5,10,0,149.0,148.0,1.5,13.1,201.0,229.02,186.68
2018,1,5,10,15,163.5,160.0,1.55,13.1,222.5,249.0,202.81
2018,1,5,10,30,178.0,172.0,1.6,13.1,244.0,268.68,218.59
2018,1,5,10,45,168.5,182.5,1.6,13.05,253.5,274.17,222.64
2018,1,5,11,0,159.0,193.0,1.6,13.0,263.0,278.94,226.12
2018,1,5,11,15,131.0,199.0,1.55,12.9,258.0,269.05,217.69
2018,1,5,11,30,103.0,205.0,1.5,12.8,253.0,255.81,206.66
2018,1,5,11,45,119.5,210.5,1.4,12.75,267.0,270.09,217.9
2018,1,5,12,0,136.0,216.0,1.3,12.7,281.0,280.59,225.88
2018,1,5,12,15,142.0,215.5,1.3,12.7,283.5,279.33,224.55
2018,1,5,12,30,148.0,215.0,1.3,12.7,286.0,277.48,222.77
2018,1,5,12,45,151.0,211.0,1.25,12.65,283.0,270.31,216.69
2018,1,5,13,0,154.0,207.0,1.2,12.6,280.0,262.63,210.16
2018,1,5,13,15,93.0,190.5,1.2,12.55,234.0,217.84,174.42
2018,1,5,13,30,32.0,174.0,1.2,12.5,188.0,176.81,141.86
2018,1,5,13,45,31.0,159.5,1.25,12.45,172.5,161.13,129.22
2018,1,5,14,0,30.0,145.0,1.3,12.4,157.0,145.61,116.53
2018,1,5,14,15,168.5,138.0,1.3,12.3,200.5,172.25,134.46
2018,1,5,14,30,307.0,131.0,1.3,12.2,244.0,187.62,141.32
2018,1,5,14,45,383.0,112.0,1.35,12.1,240.0,169.14,121.66
2018,1,5,15,0,459.0,93.0,1.4,12.0,236.0,146.1,98.28
2018,1,5,15,15,435.5,84.5,1.4,12.0,206.5,114.94,73.78
2018,1,5,15,30,412.0,76.0,1.4,12.0,177.0,85.2,53.24
2018,1,5,15,45,401.0,64.0,1.4,11.65,148.0,54.39,36.2
2018,1,5,16,0,390.0,52.0,1.4,11.3,119.0,39.13,29.31
2018,1,5,16,15,263.0,42.5,1.4,11.15,82.5,32.29,22.73
2018,1,5,16,30,136.0,33.0,1.4,11.0,46.0,27.32,16.73
2018,1,5,16,45,92.0,20.0,1.45,10.85,27.0,15.76,0.0
2018,1,5,17,0,48.0,7.0,1.5,10.7,8.0,6.88,0.0
2018,1,5,17,15,24.0,3.5,1.5,10.65,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.2,7.6,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.3,7.9,4.0,0.0,0.0
2018,1,6,7,45,44.5,16.0,2.35,8.25,17.5,27.03,0.0
2018,1,6,8,0,53.0,27.0,2.4,8.6,31.0,48.91,25.72
2018,1,6,8,15,255.5,35.0,2.45,8.9,72.5,134.28,99.76
2018,1,6,8,30,458.0,43.0,2.5,9.2,114.0,222.49,173.57
2018,1,6,8,45,562.5,44.0,2.55,9.5,156.5,275.22,219.66
2018,1,6,9,0,667.0,45.0,2.6,9.8,199.0,330.5,267.37
2018,1,6,9,15,680.5,53.5,2.65,10.2,234.0,360.43,294.06
2018,1,6,9,30,694.0,62.0,2.7,10.6,269.0,388.89,318.63
2018,1,6,9,45,771.0,58.5,2.75,10.95,313.0,432.34,354.44
2018,1,6,10,0,848.0,55.0,2.8,11.3,357.0,473.7,387.79
2018,1,6,10,15,866.5,56.5,2.85,11.65,386.5,493.45,403.4
2018,1,6,10,30,885.0,58.0,2.9,12.0,416.0,510.91,416.85
2018,1,6,10,45,897.5,58.5,2.9,12.35,439.0,521.74,424.64
2018,1,6,11,0,910.0,59.0,2.9,12.7,462.0,529.87,430.04
2018,1,6,11,15,918.0,59.5,2.9,12.9,478.0,532.87,431.44
2018,1,6,11,30,926.0,60.0,2.9,13.1,494.0,532.94,430.35
2018,1,6,11,45,930.0,60.5,2.85,13.35,502.5,528.03,424.97
2018,1,6,12,0,934.0,61.0,2.8,13.6,511.0,520.17,417.08
2018,1,6,12,15,932.0,61.5,2.75,13.65,511.5,506.5,404.77
2018,1,6,12,30,930.0,62.0,2.7,13.7,512.0,490.07,390.04
2018,1,6,12,45,924.0,63.5,2.65,13.75,505.5,470.23,372.31
2018,1,6,13,0,918.0,65.0,2.6,13.8,499.0,447.95,352.28
2018,1,6,13,15,911.0,64.0,2.55,13.75,484.5,420.53,327.94
2018,1,6,13,30,904.0,63.0,2.5,13.7,470.0,391.06,301.45
2018,1,6,13,45,892.5,62.0,2.45,13.7,448.5,358.2,271.74
2018,1,6,14,0,881.0,61.0,2.4,13.7,427.0,323.89,240.35
2018,1,6,14,15,864.5,59.5,2.4,13.55,399.5,286.53,206.41
2018,1,6,14,30,848.0,58.0,2.4,13.4,372.0,248.48,171.76
2018,1,6,14,45,824.0,56.0,2.4,13.25,338.5,205.56,133.76
2018,1,6,15,0,800.0,54.0,2.4,13.1,305.0,165.47,99.36
2018,1,6,15,15,765.0,51.5,2.4,13.1,267.5,124.45,67.34
2018,1,6,15,30,730.0,49.0,2.4,13.1,230.0,85.37,41.81
2018,1,6,15,45,677.0,45.0,2.45,12.15,190.0,46.83,25.08
2018,1,6,16,0,624.0,41.0,2.5,11.2,150.0,31.74,22.75
2018,1,6,16,15,536.0,35.0,2.55,10.85,111.0,28.17,19.16
2018,1,6,16,30,448.0,29.0,2.6,10.5,72.0,24.63,14.76
2018,1,6,16,45,281.5,19.5,2.65,10.15,42.0,15.6,0.0
2018,1,6,17,0,115.0,10.0,2.7,9.8,12.0,9.83,0.0
2018,1,6,17,15,57.5,5.0,2.7,9.55,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,7,7,15,11.5,1.5,1.75,6.6,1.5,0.0,0.0
2018,1,7,7,30,23.0,3.0,1.7,7.0,3.0,0.0,0.0
2018,1,7,7,45,52.5,14.5,1.65,7.45,17.5,27.62,0.0
2018,1,7,8,0,82.0,26.0,1.6,7.9,32.0,59.85,32.68
2018,1,7,8,15,109.5,35.0,1.6,8.15,48.5,81.4,59.71
2018,1,7,8,30,137.0,44.0,1.6,8.4,65.0,102.88,79.75
2018,1,7,8,45,105.0,52.5,1.6,8.7,71.5,102.72,81.51
2018,1,7,9,0,73.0,61.0,1.6,9.0,78.0,95.95,76.81
2018,1,7,9,15,39.0,67.5,1.6,9.2,76.5,85.04,67.97
2018,1,7,9,30,5.0,74.0,1.6,9.4,75.0,74.53,59.0
2018,1,7,9,45,133.5,98.0,1.65,9.6,145.5,166.32,137.5
2018,1,7,10,0,262.0,122.0,1.7,9.8,216.0,260.14,215.6
2018,1,7,10,15,267.5,136.0,1.65,10.2,238.5,279.53,230.69
2018,1,7,10,30,273.0,150.0,1.6,10.6,261.0,297.97,245.0
2018,1,7,10,45,189.0,142.5,1.6,10.95,221.5,247.08,202.74
2018,1,7,11,0,105.0,135.0,1.6,11.3,182.0,191.56,156.43
2018,1,7,11,15,89.0,136.5,1.6,11.6,177.0,183.89,149.8
2018,1,7,11,30,73.0,138.0,1.6,11.9,172.0,173.22,140.56
2018,1,7,11,45,225.0,163.0,1.55,12.2,271.0,278.29,226.5
2018,1,7,12,0,377.0,188.0,1.5,12.5,370.0,373.73,301.1
2018,1,7,12,15,302.0,194.5,1.45,12.55,340.5,337.58,271.12
2018,1,7,12,30,227.0,201.0,1.4,12.6,311.0,302.57,242.82
2018,1,7,12,45,142.0,196.0,1.35,12.6,264.5,252.89,202.98
2018,1,7,13,0,57.0,191.0,1.3,12.6,218.0,207.33,166.44
2018,1,7,13,15,29.0,157.5,1.2,12.55,171.0,162.4,130.13
2018,1,7,13,30,1.0,124.0,1.1,12.5,124.0,119.55,95.24
2018,1,7,13,45,0.5,113.0,1.05,12.45,113.0,108.75,86.49
2018,1,7,14,0,0.0,102.0,1.0,12.4,102.0,98.04,77.69
2018,1,7,14,15,0.0,89.5,0.95,12.15,89.5,86.14,67.89
2018,1,7,14,30,0.0,77.0,0.9,11.9,77.0,74.28,58.04
2018,1,7,14,45,0.0,64.0,0.9,11.65,64.0,61.86,47.62
2018,1,7,15,0,0.0,51.0,0.9,11.4,51.0,49.27,36.94
2018,1,7,15,15,0.0,46.5,0.9,11.4,46.5,44.91,33.22
2018,1,7,15,30,0.0,42.0,0.9,11.4,42.0,40.56,29.42
2018,1,7,15,45,0.0,34.5,1.0,10.75,34.5,33.31,23.13
2018,1,7,16,0,0.0,27.0,1.1,10.1,27.0,26.06,17.82
2018,1,7,16,15,0.0,21.0,1.1,9.9,21.0,20.26,12.33
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,14.47,6.52
2018,1,7,16,45,0.0,9.0,1.15,9.45,9.0,8.68,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.2,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.1,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,3.8,8.85,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,3.8,8.9,1.0,0.0,0.0
2018,1,8,7,45,2.5,2.5,3.8,8.95,2.5,3.1,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.0,4.0,3.85,0.0
2018,1,8,8,15,0.0,5.0,3.8,9.15,5.0,4.82,0.0
2018,1,8,8,30,0.0,6.0,3.8,9.3,6.0,5.78,0.0
2018,1,8,8,45,0.0,7.5,3.8,9.4,7.5,7.23,0.59
2018,1,8,9,0,0.0,9.0,3.8,9.5,9.0,8.67,1.89
2018,1,8,9,15,0.0,10.5,3.75,9.6,10.5,10.12,3.17
2018,1,8,9,30,0.0,12.0,3.7,9.7,12.0,11.57,4.44
2018,1,8,9,45,0.0,19.5,3.65,9.85,19.5,18.81,10.74
2018,1,8,10,0,0.0,27.0,3.6,10.0,27.0,26.06,17.0
2018,1,8,10,15,0.0,31.0,3.55,10.15,31.0,29.93,20.31
2018,1,8,10,30,0.0,35.0,3.5,10.3,35.0,33.79,23.6
2018,1,8,10,45,0.0,40.5,3.4,10.45,40.5,39.11,28.12
2018,1,8,11,0,0.0,46.0,3.3,10.6,46.0,44.44,32.63
2018,1,8,11,15,0.0,50.0,3.3,10.8,50.0,48.31,35.87
2018,1,8,11,30,0.0,54.0,3.3,11.0,54.0,52.18,39.11
2018,1,8,11,45,0.0,48.0,3.3,11.15,48.0,46.38,34.1
2018,1,8,12,0,0.0,42.0,3.3,11.3,42.0,40.57,29.12
2018,1,8,12,15,0.0,40.5,3.3,11.45,40.5,39.12,27.86
2018,1,8,12,30,0.0,39.0,3.3,11.6,39.0,37.67,26.6
2018,1,8,12,45,0.0,34.0,3.3,11.7,34.0,32.84,22.48
2018,1,8,13,0,0.0,29.0,3.3,11.8,29.0,28.0,18.35
2018,1,8,13,15,0.0,31.5,3.2,11.9,31.5,30.42,20.43
2018,1,8,13,30,0.0,34.0,3.1,12.0,34.0,32.83,22.51
2018,1,8,13,45,0.0,47.5,3.0,12.05,47.5,45.89,33.69
2018,1,8,14,0,0.0,61.0,2.9,12.1,61.0,58.95,44.86
2018,1,8,14,15,0.0,46.5,2.85,12.1,46.5,44.91,32.94
2018,1,8,14,30,0.0,32.0,2.8,12.1,32.0,30.89,20.97
2018,1,8,14,45,4.0,40.0,2.75,12.1,41.5,39.41,28.17
2018,1,8,15,0,8.0,48.0,2.7,12.1,51.0,47.6,35.04
2018,1,8,15,15,14.5,52.5,2.7,12.1,56.5,51.96,38.49
2018,1,8,15,30,21.0,57.0,2.7,12.1,62.0,55.31,41.16
2018,1,8,15,45,15.5,47.5,2.75,12.05,51.0,45.31,32.96
2018,1,8,16,0,10.0,38.0,2.8,12.0,40.0,36.19,26.67
2018,1,8,16,15,13.5,32.5,2.85,11.95,34.5,30.9,21.54
2018,1,8,16,30,17.0,27.0,2.9,11.9,29.0,25.48,15.72
2018,1,8,16,45,19.5,17.5,3.0,11.9,18.5,15.87,0.0
2018,1,8,17,0,22.0,8.0,3.1,11.9,8.0,7.86,0.0
2018,1,8,17,15,11.0,4.0,3.1,11.85,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.2,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.8,3.0,0.0,0.0
2018,1,9,7,45,16.0,14.0,4.55,10.8,15.0,17.86,0.0
2018,1,9,8,0,25.0,25.0,4.7,10.8,27.0,34.47,17.02
2018,1,9,8,15,53.5,41.0,4.7,10.85,48.5,66.97,48.5
2018,1,9,8,30,82.0,57.0,4.7,10.9,70.0,95.6,73.89
2018,1,9,8,45,146.0,70.5,4.75,10.95,101.5,140.82,112.75
2018,1,9,9,0,210.0,84.0,4.8,11.0,133.0,184.32,150.32
2018,1,9,9,15,426.0,76.5,4.75,11.25,197.5,277.93,228.92
2018,1,9,9,30,642.0,69.0,4.7,11.5,262.0,377.78,311.78
2018,1,9,9,45,515.5,94.5,4.65,11.75,261.0,355.99,294.48
2018,1,9,10,0,389.0,120.0,4.6,12.0,260.0,326.18,269.99
2018,1,9,10,15,272.5,145.0,4.55,12.3,247.0,292.8,241.88
2018,1,9,10,30,156.0,170.0,4.5,12.6,234.0,256.67,210.99
2018,1,9,10,45,125.5,180.5,4.5,12.85,233.5,251.31,205.97
2018,1,9,11,0,95.0,191.0,4.5,13.1,233.0,241.41,197.13
2018,1,9,11,15,138.0,195.0,4.6,13.15,259.0,269.71,220.43
2018,1,9,11,30,181.0,199.0,4.7,13.2,285.0,293.6,239.89
2018,1,9,11,45,271.5,191.5,4.75,13.3,323.0,331.65,270.87
2018,1,9,12,0,362.0,184.0,4.8,13.4,361.0,364.24,296.91
2018,1,9,12,15,256.5,197.5,4.8,13.35,323.0,320.27,260.41
2018,1,9,12,30,151.0,211.0,4.8,13.3,285.0,276.7,224.46
2018,1,9,12,45,172.5,210.0,4.85,13.3,293.5,280.72,227.47
2018,1,9,13,0,194.0,209.0,4.9,13.3,302.0,283.33,229.07
2018,1,9,13,15,184.0,199.0,4.9,13.3,285.5,263.42,212.38
2018,1,9,13,30,174.0,189.0,4.9,13.3,269.0,243.68,195.81
2018,1,9,13,45,131.0,175.0,4.9,13.35,233.5,209.31,167.66
2018,1,9,14,0,88.0,161.0,4.9,13.4,198.0,178.51,142.68
2018,1,9,14,15,49.5,147.0,4.9,13.3,167.5,151.15,120.77
2018,1,9,14,30,11.0,133.0,4.9,13.2,137.0,128.22,102.85
2018,1,9,14,45,12.5,123.0,4.9,13.15,127.5,118.23,94.51
2018,1,9,15,0,14.0,113.0,4.9,13.1,118.0,108.08,85.95
2018,1,9,15,15,9.0,93.5,4.9,13.1,96.5,88.84,69.91
2018,1,9,15,30,4.0,74.0,4.9,13.1,75.0,70.18,54.25
2018,1,9,15,45,2.0,58.5,4.9,12.6,59.0,55.62,41.89
2018,1,9,16,0,0.0,43.0,4.9,12.1,43.0,41.39,31.28
2018,1,9,16,15,0.0,31.5,4.9,11.8,31.5,30.42,21.15
2018,1,9,16,30,0.0,20.0,4.9,11.5,20.0,19.3,10.67
2018,1,9,16,45,9.5,13.0,4.9,11.2,13.0,12.64,0.07
2018,1,9,17,0,19.0,6.0,4.9,10.9,6.0,5.9,0.0
2018,1,9,17,15,9.5,3.0,4.95,10.75,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,10,7,15,3.5,1.0,1.7,8.9,1.0,0.0,0.0
2018,1,10,7,30,7.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,1,10,7,45,3.5,3.0,1.7,9.15,3.0,3.85,0.0
2018,1,10,8,0,0.0,4.0,1.7,9.3,4.0,3.85,0.0
2018,1,10,8,15,0.0,5.0,1.75,9.45,5.0,4.82,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.6,6.0,5.78,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.8,7.0,6.75,0.18
2018,1,10,9,0,0.0,8.0,1.9,10.0,8.0,7.71,1.05
2018,1,10,9,15,0.0,22.0,1.95,10.15,22.0,21.22,12.84
2018,1,10,9,30,0.0,36.0,2.0,10.3,36.0,34.75,24.58
2018,1,10,9,45,0.5,59.0,2.1,10.5,59.0,57.25,43.94
2018,1,10,10,0,1.0,82.0,2.2,10.7,82.0,80.22,63.5
2018,1,10,10,15,3.5,104.5,2.2,10.9,105.5,103.99,83.53
2018,1,10,10,30,6.0,127.0,2.2,11.1,129.0,127.77,103.35
2018,1,10,10,45,7.0,132.0,2.2,11.3,135.0,132.92,107.41
2018,1,10,11,0,8.0,137.0,2.2,11.5,141.0,138.09,111.5
2018,1,10,11,15,15.5,158.5,2.15,11.7,166.0,163.1,132.09
2018,1,10,11,30,23.0,180.0,2.1,11.9,191.0,187.86,152.23
2018,1,10,11,45,29.0,187.0,2.05,12.05,201.0,199.41,161.43
2018,1,10,12,0,35.0,194.0,2.0,12.2,211.0,208.06,168.26
2018,1,10,12,15,31.0,192.5,2.05,12.4,207.5,203.16,164.02
2018,1,10,12,30,27.0,191.0,2.1,12.6,204.0,197.27,159.05
2018,1,10,12,45,48.0,193.0,2.1,12.75,216.0,208.13,167.81
2018,1,10,13,0,69.0,195.0,2.1,12.9,228.0,216.84,174.62
2018,1,10,13,15,55.0,190.0,2.1,13.0,216.0,203.65,163.76
2018,1,10,13,30,41.0,185.0,2.1,13.1,204.0,191.06,153.53
2018,1,10,13,45,26.0,167.5,2.15,13.15,179.5,168.4,135.19
2018,1,10,14,0,11.0,150.0,2.2,13.2,155.0,146.07,117.17
2018,1,10,14,15,49.0,127.5,2.1,13.15,146.5,133.83,106.11
2018,1,10,14,30,87.0,105.0,2.0,13.1,138.0,118.6,92.01
2018,1,10,14,45,255.5,92.0,1.95,13.1,177.5,131.69,95.99
2018,1,10,15,0,424.0,79.0,1.9,13.1,217.0,135.36,90.88
2018,1,10,15,15,392.0,69.5,1.9,13.1,185.5,103.79,65.61
2018,1,10,15,30,360.0,60.0,1.9,13.1,154.0,73.45,43.47
2018,1,10,15,45,360.0,50.0,1.75,12.7,130.5,46.96,27.08
2018,1,10,16,0,360.0,40.0,1.6,12.3,107.0,27.46,18.92
2018,1,10,16,15,327.5,37.0,1.6,12.1,86.0,26.84,18.06
2018,1,10,16,30,295.0,34.0,1.6,11.9,65.0,26.58,16.97
2018,1,10,16,45,188.5,21.5,1.6,11.7,38.0,16.91,3.33
2018,1,10,17,0,82.0,9.0,1.6,11.5,11.0,8.85,0.0
2018,1,10,17,15,41.0,4.5,1.55,11.45,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,7,15,12.0,1.5,0.85,9.55,1.5,0.0,0.0
2018,1,11,7,30,24.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,12.0,11.0,0.95,10.05,11.0,13.91,0.0
2018,1,11,8,0,0.0,19.0,1.0,10.3,19.0,18.34,7.01
2018,1,11,8,15,0.0,31.0,1.1,10.5,31.0,30.36,19.57
2018,1,11,8,30,0.0,43.0,1.2,10.7,43.0,42.46,30.45
2018,1,11,8,45,0.0,52.5,1.35,10.95,52.5,51.67,38.69
2018,1,11,9,0,0.0,62.0,1.5,11.2,62.0,60.93,46.82
2018,1,11,9,15,4.0,86.0,1.5,11.35,87.0,87.48,69.56
2018,1,11,9,30,8.0,110.0,1.5,11.5,112.0,114.08,92.05
2018,1,11,9,45,11.0,114.0,1.5,11.7,117.5,118.65,95.76
2018,1,11,10,0,14.0,118.0,1.5,11.9,123.0,123.56,99.73
2018,1,11,10,15,7.0,103.5,1.5,12.0,106.0,104.73,83.7
2018,1,11,10,30,0.0,89.0,1.5,12.1,89.0,86.39,68.07
2018,1,11,10,45,0.0,86.0,1.45,12.2,86.0,83.31,65.37
2018,1,11,11,0,0.0,83.0,1.4,12.3,83.0,80.3,62.73
2018,1,11,11,15,11.5,116.0,1.4,12.4,121.5,118.74,94.94
2018,1,11,11,30,23.0,149.0,1.4,12.5,160.0,159.2,128.27
2018,1,11,11,45,36.5,175.5,1.4,12.6,193.5,191.78,154.71
2018,1,11,12,0,50.0,202.0,1.4,12.7,227.0,223.61,180.24
2018,1,11,12,15,33.5,190.5,1.35,12.75,207.0,202.52,162.79
2018,1,11,12,30,17.0,179.0,1.3,12.8,187.0,181.07,145.27
2018,1,11,12,45,9.5,167.0,1.3,12.9,171.5,165.38,132.49
2018,1,11,13,0,2.0,155.0,1.3,13.0,156.0,150.11,120.04
2018,1,11,13,15,3.0,154.5,1.25,13.0,156.0,149.62,119.74
2018,1,11,13,30,4.0,154.0,1.2,13.0,156.0,149.02,119.32
2018,1,11,13,45,2.5,143.5,1.2,13.0,144.5,138.1,110.47
2018,1,11,14,0,1.0,133.0,1.2,13.0,133.0,127.33,101.76
2018,1,11,14,15,156.5,112.5,1.2,12.9,172.5,147.68,114.62
2018,1,11,14,30,312.0,92.0,1.2,12.8,212.0,157.91,117.11
2018,1,11,14,45,305.0,80.5,1.15,12.75,189.5,132.56,94.75
2018,1,11,15,0,298.0,69.0,1.1,12.7,167.0,107.46,72.98
2018,1,11,15,15,322.0,64.0,1.1,12.7,158.5,91.92,58.69
