Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,598.0,211.0,0.8,9.9,622.0,658.64,515.92
2018,3,4,11,45,577.0,224.0,0.8,10.05,625.5,648.51,507.85
2018,3,4,12,0,556.0,237.0,0.8,10.2,629.0,638.3,499.24
2018,3,4,12,15,625.0,212.5,0.85,10.2,654.5,653.57,511.8
2018,3,4,12,30,694.0,188.0,0.9,10.2,680.0,663.68,520.17
2018,3,4,12,45,722.5,175.0,0.9,10.25,684.0,653.71,512.67
2018,3,4,13,0,751.0,162.0,0.9,10.3,688.0,640.48,502.83
2018,3,4,13,15,775.0,150.0,0.9,10.3,684.0,622.03,488.99
2018,3,4,13,30,799.0,138.0,0.9,10.3,680.0,601.43,473.21
2018,3,4,13,45,877.5,108.0,0.9,10.3,686.5,589.4,463.77
2018,3,4,14,0,956.0,78.0,0.9,10.3,693.0,572.27,449.53
2018,3,4,14,15,722.5,139.5,0.9,10.2,592.5,477.26,375.54
2018,3,4,14,30,489.0,201.0,0.9,10.1,492.0,399.74,315.04
2018,3,4,14,45,351.0,204.0,0.9,10.0,407.0,326.67,258.02
2018,3,4,15,0,213.0,207.0,0.9,9.9,322.0,262.23,207.81
2018,3,4,15,15,171.5,197.0,0.9,9.9,285.0,231.82,183.58
2018,3,4,15,30,130.0,187.0,0.9,9.9,248.0,201.79,159.73
2018,3,4,15,45,329.5,146.0,1.0,9.55,280.0,199.15,150.18
2018,3,4,16,0,529.0,105.0,1.1,9.2,312.0,175.83,121.25
2018,3,4,16,15,641.0,81.0,1.2,8.75,299.5,140.19,86.3
2018,3,4,16,30,753.0,57.0,1.3,8.3,287.0,96.45,49.87
2018,3,4,16,45,698.0,52.0,1.35,7.85,236.0,51.13,29.03
2018,3,4,17,0,643.0,47.0,1.4,7.4,185.0,35.17,26.54
2018,3,4,17,15,545.5,41.0,1.45,7.1,136.5,29.45,21.04
2018,3,4,17,30,448.0,35.0,1.5,6.8,88.0,26.81,17.98
2018,3,4,17,45,283.0,23.5,1.55,6.45,51.5,18.64,6.22
2018,3,4,18,0,118.0,12.0,1.6,6.1,15.0,11.8,0.0
2018,3,4,18,15,59.0,6.0,1.7,6.0,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,5,6,45,86.0,11.5,1.5,4.35,16.5,34.49,0.0
2018,3,5,7,0,172.0,23.0,1.5,4.8,33.0,91.32,28.01
2018,3,5,7,15,319.5,34.5,1.5,5.25,76.5,170.54,129.96
2018,3,5,7,30,467.0,46.0,1.5,5.7,120.0,255.42,205.92
2018,3,5,7,45,516.0,54.0,1.5,6.15,162.5,304.74,251.39
2018,3,5,8,0,565.0,62.0,1.5,6.6,205.0,356.8,297.52
2018,3,5,8,15,519.0,83.0,1.45,7.15,235.5,376.59,315.06
2018,3,5,8,30,473.0,104.0,1.4,7.7,266.0,389.07,325.32
2018,3,5,8,45,478.5,119.0,1.35,8.2,303.0,422.85,352.07
2018,3,5,9,0,484.0,134.0,1.3,8.7,340.0,455.42,376.77
2018,3,5,9,15,550.5,132.0,1.3,9.2,389.0,506.72,416.53
2018,3,5,9,30,617.0,130.0,1.3,9.7,438.0,563.45,459.22
2018,3,5,9,45,687.5,124.0,1.3,10.15,492.0,616.13,498.08
2018,3,5,10,0,758.0,118.0,1.3,10.6,546.0,669.0,536.23
2018,3,5,10,15,861.0,96.0,1.2,10.9,608.5,725.76,575.12
2018,3,5,10,30,964.0,74.0,1.1,11.2,671.0,780.93,610.84
2018,3,5,10,45,972.0,74.5,1.0,11.5,697.5,793.24,615.73
2018,3,5,11,0,980.0,75.0,0.9,11.8,724.0,802.35,618.9
2018,3,5,11,15,984.5,75.5,0.85,12.05,742.5,805.6,618.97
2018,3,5,11,30,989.0,76.0,0.8,12.3,761.0,805.49,616.92
2018,3,5,11,45,992.0,76.0,0.75,12.5,771.5,800.38,611.74
2018,3,5,12,0,995.0,76.0,0.7,12.7,782.0,791.9,604.46
2018,3,5,12,15,996.0,76.0,0.65,12.85,785.0,778.65,594.22
2018,3,5,12,30,997.0,76.0,0.6,13.0,788.0,762.14,581.93
2018,3,5,12,45,996.5,75.0,0.5,13.15,782.0,740.42,565.41
2018,3,5,13,0,996.0,74.0,0.4,13.3,776.0,715.65,546.29
2018,3,5,13,15,992.5,74.0,0.4,13.3,762.5,687.07,525.49
2018,3,5,13,30,989.0,74.0,0.4,13.3,749.0,655.8,502.41
2018,3,5,13,45,982.5,73.0,0.35,13.35,726.5,619.37,474.43
2018,3,5,14,0,976.0,72.0,0.3,13.4,704.0,580.77,444.35
2018,3,5,14,15,967.0,71.0,0.35,13.3,674.5,538.99,412.53
2018,3,5,14,30,958.0,70.0,0.4,13.2,645.0,495.62,378.43
2018,3,5,14,45,946.0,68.5,0.45,13.15,609.0,449.19,340.79
2018,3,5,15,0,934.0,67.0,0.5,13.1,573.0,401.87,301.15
2018,3,5,15,15,917.5,65.5,0.5,13.1,531.5,352.45,258.45
2018,3,5,15,30,901.0,64.0,0.5,13.1,490.0,303.0,214.86
2018,3,5,15,45,877.0,61.5,0.6,12.7,443.0,251.21,169.84
2018,3,5,16,0,853.0,59.0,0.7,12.3,396.0,200.6,126.21
2018,3,5,16,15,813.0,57.0,0.7,11.8,345.0,146.04,82.28
2018,3,5,16,30,773.0,55.0,0.7,11.3,294.0,98.72,49.72
2018,3,5,16,45,645.5,55.0,0.7,10.8,231.0,55.0,31.35
2018,3,5,17,0,518.0,55.0,0.7,10.3,168.0,38.66,29.4
2018,3,5,17,15,507.5,44.5,0.8,9.95,131.0,32.35,23.43
2018,3,5,17,30,497.0,34.0,0.9,9.6,94.0,28.08,18.97
2018,3,5,17,45,327.5,24.0,0.95,9.25,56.0,18.94,7.27
2018,3,5,18,0,158.0,14.0,1.0,8.9,18.0,13.76,0.0
2018,3,5,18,15,79.0,7.0,1.05,8.65,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.55,5.3,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.6,5.6,2.0,0.0,0.0
2018,3,6,6,45,105.0,13.5,2.6,5.9,19.0,42.04,0.0
2018,3,6,7,0,190.0,24.0,2.6,6.2,36.0,100.01,43.86
2018,3,6,7,15,153.0,38.0,2.6,6.65,53.5,115.36,88.02
2018,3,6,7,30,116.0,52.0,2.6,7.1,71.0,114.19,91.32
2018,3,6,7,45,90.0,75.0,2.6,7.55,92.5,127.17,104.17
2018,3,6,8,0,64.0,98.0,2.6,8.0,114.0,137.16,113.38
2018,3,6,8,15,77.5,119.0,2.55,8.55,143.0,168.3,140.14
2018,3,6,8,30,91.0,140.0,2.5,9.1,172.0,199.99,166.74
2018,3,6,8,45,104.0,159.5,2.5,9.65,200.5,236.71,196.94
2018,3,6,9,0,117.0,179.0,2.5,10.2,229.0,267.38,221.57
2018,3,6,9,15,96.5,183.0,2.45,10.75,227.0,252.43,208.03
2018,3,6,9,30,76.0,187.0,2.4,11.3,225.0,243.39,199.36
2018,3,6,9,45,176.5,205.0,2.3,11.8,303.0,338.44,277.35
2018,3,6,10,0,277.0,223.0,2.2,12.3,381.0,436.61,354.82
2018,3,6,10,15,309.5,237.0,2.2,12.7,423.0,476.58,384.51
2018,3,6,10,30,342.0,251.0,2.2,13.1,465.0,516.09,413.69
2018,3,6,10,45,336.0,265.5,2.15,13.45,482.5,527.01,420.06
2018,3,6,11,0,330.0,280.0,2.1,13.8,500.0,536.44,425.45
2018,3,6,11,15,508.0,232.0,2.05,13.9,581.0,621.5,491.86
2018,3,6,11,30,686.0,184.0,2.0,14.0,662.0,701.73,552.37
2018,3,6,11,45,696.5,176.0,1.95,14.15,667.5,694.42,545.52
2018,3,6,12,0,707.0,168.0,1.9,14.3,673.0,684.63,537.66
2018,3,6,12,15,840.5,125.5,1.8,14.35,728.0,724.26,567.28
2018,3,6,12,30,974.0,83.0,1.7,14.4,783.0,757.57,589.71
2018,3,6,12,45,973.0,82.5,1.65,14.45,777.0,736.34,573.82
2018,3,6,13,0,972.0,82.0,1.6,14.5,771.0,712.15,555.67
2018,3,6,13,15,968.0,81.5,1.55,14.55,757.0,683.23,533.35
2018,3,6,13,30,964.0,81.0,1.5,14.6,743.0,651.74,508.83
2018,3,6,13,45,956.5,80.5,1.45,14.6,720.5,615.86,480.74
2018,3,6,14,0,949.0,80.0,1.4,14.6,698.0,577.94,450.58
2018,3,6,14,15,912.0,85.0,1.35,14.55,658.5,528.86,411.49
2018,3,6,14,30,875.0,90.0,1.3,14.5,619.0,480.3,372.08
2018,3,6,14,45,817.5,97.5,1.2,14.5,569.5,423.83,325.84
2018,3,6,15,0,760.0,105.0,1.1,14.5,520.0,373.07,283.41
2018,3,6,15,15,633.5,127.5,1.1,14.5,456.0,314.15,235.92
2018,3,6,15,30,507.0,150.0,1.1,14.5,392.0,268.06,199.29
2018,3,6,15,45,559.5,122.0,0.95,14.1,365.0,229.23,163.66
2018,3,6,16,0,612.0,94.0,0.8,13.7,338.0,184.49,122.76
2018,3,6,16,15,616.5,82.0,0.75,13.3,301.0,142.34,87.29
2018,3,6,16,30,621.0,70.0,0.7,12.9,264.0,99.42,55.19
2018,3,6,16,45,546.5,65.0,0.65,12.5,214.0,59.72,35.65
2018,3,6,17,0,472.0,60.0,0.6,12.1,164.0,42.82,32.91
2018,3,6,17,15,401.5,49.5,0.6,11.9,122.0,36.66,27.1
2018,3,6,17,30,331.0,39.0,0.6,11.7,80.0,30.16,20.68
2018,3,6,17,45,215.5,26.5,0.6,11.5,48.5,21.2,9.56
2018,3,6,18,0,100.0,14.0,0.6,11.3,17.0,13.76,0.0
2018,3,6,18,15,50.0,7.0,0.65,11.05,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,8.0,2.0,0.0,0.0
2018,3,7,6,45,108.5,15.0,2.5,8.05,21.5,44.95,0.0
2018,3,7,7,0,202.0,27.0,2.4,8.1,41.0,109.78,58.18
2018,3,7,7,15,172.5,27.5,2.4,8.25,46.5,107.93,81.87
2018,3,7,7,30,143.0,28.0,2.4,8.4,52.0,100.46,79.49
2018,3,7,7,45,71.5,32.0,2.45,8.6,44.0,71.06,56.06
2018,3,7,8,0,0.0,36.0,2.5,8.8,36.0,34.75,24.68
2018,3,7,8,15,13.0,55.0,2.5,9.4,59.5,61.54,48.05
2018,3,7,8,30,26.0,74.0,2.5,10.0,83.0,89.02,71.72
2018,3,7,8,45,108.0,126.5,2.55,10.55,172.5,201.26,167.53
2018,3,7,9,0,190.0,179.0,2.6,11.1,262.0,313.13,259.72
2018,3,7,9,15,252.5,191.5,2.6,11.65,313.5,377.37,311.03
2018,3,7,9,30,315.0,204.0,2.6,12.2,365.0,436.79,357.65
2018,3,7,9,45,547.0,158.5,2.65,12.75,463.0,559.42,455.93
2018,3,7,10,0,779.0,113.0,2.7,13.3,561.0,683.7,551.75
2018,3,7,10,15,851.0,96.5,2.75,13.5,611.0,727.23,581.9
2018,3,7,10,30,923.0,80.0,2.8,13.7,661.0,766.45,609.12
2018,3,7,10,45,919.5,85.0,2.8,13.95,683.5,774.73,613.29
2018,3,7,11,0,916.0,90.0,2.8,14.2,706.0,779.75,615.46
2018,3,7,11,15,781.5,146.5,2.8,14.35,681.5,741.66,586.7
2018,3,7,11,30,647.0,203.0,2.8,14.5,657.0,695.09,548.99
2018,3,7,11,45,779.5,152.5,2.8,14.6,707.5,734.49,580.35
2018,3,7,12,0,912.0,102.0,2.8,14.7,758.0,767.04,603.54
2018,3,7,12,15,926.5,95.5,2.8,14.7,764.0,757.59,596.3
2018,3,7,12,30,941.0,89.0,2.8,14.7,770.0,744.8,587.07
2018,3,7,12,45,664.0,148.0,2.85,14.75,626.5,596.85,474.97
2018,3,7,13,0,387.0,207.0,2.9,14.8,483.0,455.31,363.58
2018,3,7,13,15,217.5,233.5,2.85,14.7,388.0,361.29,288.26
2018,3,7,13,30,48.0,260.0,2.8,14.6,293.0,277.21,219.47
2018,3,7,13,45,240.0,247.0,2.75,14.5,405.0,369.06,294.48
2018,3,7,14,0,432.0,234.0,2.7,14.4,517.0,447.4,355.55
2018,3,7,14,15,510.5,207.0,2.55,14.1,527.5,442.96,350.98
2018,3,7,14,30,589.0,180.0,2.4,13.8,538.0,432.09,340.85
2018,3,7,14,45,448.0,204.0,2.3,13.5,467.5,368.4,289.84
2018,3,7,15,0,307.0,228.0,2.2,13.2,397.0,317.83,249.93
2018,3,7,15,15,226.5,208.5,2.2,13.2,328.0,258.32,202.79
2018,3,7,15,30,146.0,189.0,2.2,13.2,259.0,209.73,164.75
2018,3,7,15,45,83.5,162.0,1.95,12.4,201.0,166.87,131.69
2018,3,7,16,0,21.0,135.0,1.7,11.6,143.0,130.05,103.96
2018,3,7,16,15,17.5,110.5,1.65,11.3,116.5,106.0,84.28
2018,3,7,16,30,14.0,86.0,1.6,11.0,90.0,82.46,64.79
2018,3,7,16,45,18.5,80.5,1.55,10.7,85.0,73.4,57.31
2018,3,7,17,0,23.0,75.0,1.5,10.4,80.0,66.55,54.43
2018,3,7,17,15,13.0,56.0,1.45,10.3,58.5,52.12,41.06
2018,3,7,17,30,3.0,37.0,1.4,10.2,37.0,35.05,25.14
2018,3,7,17,45,1.5,22.0,1.35,10.05,22.0,21.16,10.25
2018,3,7,18,0,0.0,7.0,1.3,9.9,7.0,6.88,0.0
2018,3,7,18,15,0.0,3.5,1.3,9.85,3.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,6,15,3.5,0.5,0.7,9.1,0.5,0.0,0.0
2018,3,8,6,30,7.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,8,6,45,31.0,13.0,0.65,9.5,15.0,21.55,0.0
2018,3,8,7,0,55.0,25.0,0.6,9.7,29.0,49.8,27.09
2018,3,8,7,15,98.5,43.5,0.65,9.85,58.0,96.42,73.29
2018,3,8,7,30,142.0,62.0,0.7,10.0,87.0,138.66,110.81
2018,3,8,7,45,165.5,81.5,0.7,10.15,119.5,176.18,143.88
2018,3,8,8,0,189.0,101.0,0.7,10.3,152.0,214.95,177.2
2018,3,8,8,15,223.5,120.5,0.7,10.45,192.0,260.7,215.39
2018,3,8,8,30,258.0,140.0,0.7,10.6,232.0,308.15,253.94
2018,3,8,8,45,300.0,154.0,0.7,10.75,275.5,355.11,291.31
2018,3,8,9,0,342.0,168.0,0.7,10.9,319.0,403.77,329.15
2018,3,8,9,15,399.5,175.5,0.7,11.15,368.5,464.02,375.01
2018,3,8,9,30,457.0,183.0,0.7,11.4,418.0,518.58,415.48
2018,3,8,9,45,423.5,206.5,0.7,11.6,437.0,527.79,419.94
2018,3,8,10,0,390.0,230.0,0.7,11.8,456.0,527.3,417.73
2018,3,8,10,15,346.5,255.0,0.7,12.1,464.0,525.58,414.16
2018,3,8,10,30,303.0,280.0,0.7,12.4,472.0,521.2,408.63
2018,3,8,10,45,303.0,293.0,0.7,12.65,491.5,534.33,417.15
2018,3,8,11,0,303.0,306.0,0.7,12.9,511.0,546.2,424.52
2018,3,8,11,15,297.0,306.5,0.7,13.15,512.0,539.44,418.55
2018,3,8,11,30,291.0,307.0,0.7,13.4,513.0,531.68,412.1
2018,3,8,11,45,310.0,316.0,0.75,13.6,538.0,549.99,425.4
2018,3,8,12,0,329.0,325.0,0.8,13.8,563.0,566.74,437.22
2018,3,8,12,15,373.5,305.0,0.8,13.75,576.0,571.41,441.31
2018,3,8,12,30,418.0,285.0,0.8,13.7,589.0,576.12,445.42
2018,3,8,12,45,377.5,294.0,0.8,13.7,567.0,544.18,421.18
2018,3,8,13,0,337.0,303.0,0.8,13.7,545.0,514.8,399.0
2018,3,8,13,15,322.5,309.0,0.85,13.5,537.0,499.7,388.19
2018,3,8,13,30,308.0,315.0,0.9,13.3,529.0,484.27,376.88
2018,3,8,13,45,354.0,289.5,0.9,13.15,528.5,474.14,370.0
2018,3,8,14,0,400.0,264.0,0.9,13.0,528.0,460.49,359.99
2018,3,8,14,15,476.5,230.0,0.9,12.9,531.5,448.93,351.08
2018,3,8,14,30,553.0,196.0,0.9,12.8,535.0,431.99,337.07
2018,3,8,14,45,568.5,178.0,0.9,12.7,509.5,397.11,308.52
2018,3,8,15,0,584.0,160.0,0.9,12.6,484.0,360.15,277.51
2018,3,8,15,15,495.0,168.0,0.9,12.6,428.5,309.33,236.48
2018,3,8,15,30,406.0,176.0,0.9,12.6,373.0,265.73,201.61
2018,3,8,15,45,491.5,141.5,0.9,12.3,357.5,234.21,171.48
2018,3,8,16,0,577.0,107.0,0.9,12.0,342.0,193.77,132.97
2018,3,8,16,15,478.0,106.5,0.9,11.7,285.0,149.63,99.94
2018,3,8,16,30,379.0,106.0,0.9,11.4,228.0,114.21,76.78
2018,3,8,16,45,331.0,92.5,0.9,11.05,186.0,79.68,55.6
2018,3,8,17,0,283.0,79.0,0.9,10.7,144.0,57.85,46.6
2018,3,8,17,15,229.0,63.0,0.9,10.35,107.0,47.18,36.72
2018,3,8,17,30,175.0,47.0,0.9,10.0,70.0,38.28,28.09
2018,3,8,17,45,115.5,30.5,0.9,9.7,43.0,25.31,14.04
2018,3,8,18,0,56.0,14.0,0.9,9.4,16.0,13.76,0.0
2018,3,8,18,15,28.0,7.0,0.9,9.3,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,8.4,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.0,1.0,9.0,10.0,9.83,0.0
2018,3,9,7,0,0.0,19.0,1.0,9.3,19.0,18.34,7.61
2018,3,9,7,15,181.5,36.0,1.05,9.55,68.5,124.33,95.99
2018,3,9,7,30,363.0,53.0,1.1,9.8,118.0,227.2,183.18
2018,3,9,7,45,226.0,73.5,1.1,10.05,118.0,194.35,159.34
2018,3,9,8,0,89.0,94.0,1.1,10.3,118.0,150.43,123.47
2018,3,9,8,15,152.0,120.0,1.1,10.6,171.0,215.79,178.93
2018,3,9,8,30,215.0,146.0,1.1,10.9,224.0,291.71,241.22
2018,3,9,8,45,264.0,159.5,1.1,11.15,268.5,341.06,280.74
2018,3,9,9,0,313.0,173.0,1.1,11.4,313.0,392.66,321.31
2018,3,9,9,15,244.5,202.5,1.15,11.8,318.5,386.64,314.02
2018,3,9,9,30,176.0,232.0,1.2,12.2,324.0,368.84,297.75
2018,3,9,9,45,282.5,233.0,1.2,12.55,393.0,452.73,363.76
2018,3,9,10,0,389.0,234.0,1.2,12.9,462.0,532.68,424.3
2018,3,9,10,15,332.5,257.0,1.25,13.2,459.0,519.04,411.16
2018,3,9,10,30,276.0,280.0,1.3,13.5,456.0,502.5,396.66
2018,3,9,10,45,200.5,302.5,1.35,13.8,433.0,462.85,364.48
2018,3,9,11,0,125.0,325.0,1.4,14.1,410.0,427.74,335.53
2018,3,9,11,15,160.0,334.5,1.4,14.2,446.5,461.3,361.27
2018,3,9,11,30,195.0,344.0,1.4,14.3,483.0,494.06,385.63
2018,3,9,11,45,161.5,345.5,1.4,14.45,461.5,466.72,363.74
2018,3,9,12,0,128.0,347.0,1.4,14.6,440.0,439.4,342.29
2018,3,9,12,15,124.5,351.0,1.4,14.6,442.0,436.44,339.95
2018,3,9,12,30,121.0,355.0,1.4,14.6,444.0,433.08,337.19
2018,3,9,12,45,194.5,343.5,1.4,14.6,485.0,467.03,364.14
2018,3,9,13,0,268.0,332.0,1.4,14.6,526.0,498.28,388.32
2018,3,9,13,15,260.0,331.0,1.4,14.55,516.0,482.09,375.75
2018,3,9,13,30,252.0,330.0,1.4,14.5,506.0,465.57,363.23
2018,3,9,13,45,189.5,322.0,1.4,14.4,452.0,412.01,322.3
2018,3,9,14,0,127.0,314.0,1.4,14.3,398.0,361.82,283.84
2018,3,9,14,15,127.0,300.5,1.4,14.2,381.5,342.26,269.21
2018,3,9,14,30,127.0,287.0,1.4,14.1,365.0,322.54,254.08
2018,3,9,14,45,142.5,270.5,1.35,14.0,353.5,306.59,241.56
2018,3,9,15,0,158.0,254.0,1.3,13.9,342.0,289.2,227.53
2018,3,9,15,15,132.5,233.5,1.3,13.9,303.5,253.3,199.22
2018,3,9,15,30,107.0,213.0,1.3,13.9,265.0,223.2,175.57
2018,3,9,15,45,122.5,192.5,1.3,13.5,247.0,198.4,155.12
2018,3,9,16,0,138.0,172.0,1.3,13.1,229.0,175.59,135.87
2018,3,9,16,15,174.5,149.5,1.2,12.7,212.0,152.65,115.52
2018,3,9,16,30,211.0,127.0,1.1,12.3,195.0,121.96,89.57
2018,3,9,16,45,207.0,106.5,1.0,11.9,164.0,91.81,68.05
2018,3,9,17,0,203.0,86.0,0.9,11.5,133.0,67.19,54.78
2018,3,9,17,15,167.5,67.0,0.85,11.2,99.5,53.38,42.12
2018,3,9,17,30,132.0,48.0,0.8,10.9,66.0,39.03,28.72
2018,3,9,17,45,88.5,31.5,0.8,10.6,41.5,26.1,15.1
2018,3,9,18,0,45.0,15.0,0.8,10.3,17.0,14.74,0.0
2018,3,9,18,15,22.5,7.5,0.8,10.2,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.55,9.2,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.6,9.3,3.0,0.0,0.0
2018,3,10,6,45,6.0,6.5,0.65,9.4,6.5,8.14,0.0
2018,3,10,7,0,0.0,10.0,0.7,9.5,10.0,9.64,1.64
2018,3,10,7,15,0.0,15.0,0.7,9.7,15.0,14.46,6.6
2018,3,10,7,30,0.0,20.0,0.7,9.9,20.0,19.29,11.01
2018,3,10,7,45,0.0,27.5,0.75,10.05,27.5,26.54,17.43
2018,3,10,8,0,0.0,35.0,0.8,10.2,35.0,33.79,23.78
2018,3,10,8,15,24.5,80.0,0.7,10.35,89.0,94.83,76.55
2018,3,10,8,30,49.0,125.0,0.6,10.5,143.0,158.85,130.35
2018,3,10,8,45,149.0,156.5,0.55,10.65,221.5,261.6,215.37
2018,3,10,9,0,249.0,188.0,0.5,10.8,300.0,370.34,301.35
2018,3,10,9,15,187.0,208.5,0.55,10.95,297.5,349.04,282.17
2018,3,10,9,30,125.0,229.0,0.6,11.1,295.0,331.14,266.42
2018,3,10,9,45,120.0,247.5,0.65,11.25,314.5,348.0,278.9
2018,3,10,10,0,115.0,266.0,0.7,11.4,334.0,364.09,290.4
2018,3,10,10,15,135.5,283.0,0.75,11.55,367.5,396.59,315.05
2018,3,10,10,30,156.0,300.0,0.8,11.7,401.0,428.92,339.16
2018,3,10,10,45,186.5,312.5,0.8,11.8,437.5,463.64,364.9
2018,3,10,11,0,217.0,325.0,0.8,11.9,474.0,497.86,389.93
2018,3,10,11,15,245.0,329.5,0.8,11.95,502.0,521.15,406.79
2018,3,10,11,30,273.0,334.0,0.8,12.0,530.0,548.05,426.17
2018,3,10,11,45,272.0,337.5,0.8,12.1,535.0,545.86,423.71
2018,3,10,12,0,271.0,341.0,0.8,12.2,540.0,542.69,420.87
2018,3,10,12,15,301.0,336.5,0.8,12.3,558.0,553.1,428.68
2018,3,10,12,30,331.0,332.0,0.8,12.4,576.0,561.71,434.96
2018,3,10,12,45,324.0,330.0,0.8,12.45,567.5,545.22,422.45
2018,3,10,13,0,317.0,328.0,0.8,12.5,559.0,528.06,409.66
2018,3,10,13,15,346.0,315.0,0.75,12.55,562.5,522.89,405.85
2018,3,10,13,30,375.0,302.0,0.7,12.6,566.0,515.37,400.0
2018,3,10,13,45,383.5,290.0,0.7,12.7,553.0,494.38,384.18
2018,3,10,14,0,392.0,278.0,0.7,12.8,540.0,472.01,367.18
2018,3,10,14,15,390.0,265.5,0.65,12.8,517.0,442.49,344.28
2018,3,10,14,30,388.0,253.0,0.6,12.8,494.0,412.39,320.62
2018,3,10,14,45,450.0,219.5,0.6,12.85,484.0,388.04,300.9
2018,3,10,15,0,512.0,186.0,0.6,12.9,474.0,359.88,276.95
2018,3,10,15,15,524.5,167.5,0.6,12.9,444.0,322.36,245.23
2018,3,10,15,30,537.0,149.0,0.6,12.9,414.0,283.15,211.33
2018,3,10,15,45,650.5,110.5,0.55,12.95,401.0,248.53,176.91
2018,3,10,16,0,764.0,72.0,0.5,13.0,388.0,205.81,134.57
2018,3,10,16,15,747.0,65.5,0.55,12.7,343.0,157.98,94.44
2018,3,10,16,30,730.0,59.0,0.6,12.4,298.0,111.36,59.21
2018,3,10,16,45,681.5,54.5,0.65,12.1,248.5,66.66,34.36
2018,3,10,17,0,633.0,50.0,0.7,11.8,199.0,36.69,27.51
2018,3,10,17,15,553.5,43.5,0.75,11.45,151.0,30.48,21.75
2018,3,10,17,30,474.0,37.0,0.8,11.1,103.0,27.39,18.55
2018,3,10,17,45,329.5,27.5,0.8,10.75,64.5,21.32,11.65
2018,3,10,18,0,185.0,18.0,0.8,10.4,26.0,17.69,0.0
2018,3,10,18,15,92.5,9.0,0.85,10.15,13.0,8.85,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,6,15,25.5,3.0,1.7,7.3,3.0,0.0,0.0
2018,3,11,6,30,51.0,6.0,1.7,7.8,6.0,5.9,0.0
2018,3,11,6,45,174.0,18.5,1.7,8.3,32.0,69.88,0.0
2018,3,11,7,0,297.0,31.0,1.7,8.8,58.0,154.68,108.73
2018,3,11,7,15,435.5,38.5,1.7,9.25,106.0,229.4,180.2
2018,3,11,7,30,574.0,46.0,1.7,9.7,154.0,315.38,255.19
2018,3,11,7,45,595.0,56.0,1.65,10.1,197.5,359.6,295.27
2018,3,11,8,0,616.0,66.0,1.6,10.5,241.0,404.23,333.8
2018,3,11,8,15,691.0,67.0,1.55,11.05,297.5,467.93,385.72
2018,3,11,8,30,766.0,68.0,1.5,11.6,354.0,533.34,436.97
2018,3,11,8,45,801.5,70.0,1.45,12.1,404.0,580.77,472.53
2018,3,11,9,0,837.0,72.0,1.4,12.6,454.0,628.04,506.85
2018,3,11,9,15,859.0,74.0,1.4,13.0,498.5,662.1,530.85
2018,3,11,9,30,881.0,76.0,1.4,13.4,543.0,698.32,554.79
2018,3,11,9,45,897.5,77.0,1.35,13.85,582.5,727.72,572.81
2018,3,11,10,0,914.0,78.0,1.3,14.3,622.0,754.87,589.02
2018,3,11,10,15,900.0,88.5,1.35,14.55,648.0,767.33,596.29
2018,3,11,10,30,886.0,99.0,1.4,14.8,674.0,776.17,601.28
2018,3,11,10,45,780.0,142.0,1.4,15.1,662.5,751.11,581.97
2018,3,11,11,0,674.0,185.0,1.4,15.4,651.0,715.87,554.33
2018,3,11,11,15,802.0,141.0,1.45,15.6,709.5,764.1,589.79
2018,3,11,11,30,930.0,97.0,1.5,15.8,768.0,808.88,620.0
2018,3,11,11,45,914.0,106.0,1.55,16.0,773.0,798.6,612.06
2018,3,11,12,0,898.0,115.0,1.6,16.2,778.0,785.3,602.73
2018,3,11,12,15,881.0,123.0,1.6,16.35,775.0,768.96,591.01
2018,3,11,12,30,864.0,131.0,1.6,16.5,772.0,748.34,576.4
2018,3,11,12,45,913.0,109.5,1.55,16.6,782.0,741.46,571.23
2018,3,11,13,0,962.0,88.0,1.5,16.7,792.0,731.01,563.51
2018,3,11,13,15,912.5,105.0,1.5,16.75,763.0,689.64,532.55
2018,3,11,13,30,863.0,122.0,1.5,16.8,734.0,647.24,500.61
2018,3,11,13,45,808.5,136.0,1.45,16.8,696.0,599.9,464.45
2018,3,11,14,0,754.0,150.0,1.4,16.8,658.0,551.99,427.48
2018,3,11,14,15,782.5,132.0,1.4,16.75,639.5,521.92,404.01
2018,3,11,14,30,811.0,114.0,1.4,16.7,621.0,486.2,375.29
2018,3,11,14,45,820.0,102.5,1.35,16.6,590.5,444.37,340.77
2018,3,11,15,0,829.0,91.0,1.3,16.5,560.0,400.34,303.46
2018,3,11,15,15,820.0,86.5,1.3,16.5,522.5,354.43,263.84
2018,3,11,15,30,811.0,82.0,1.3,16.5,485.0,308.1,222.99
2018,3,11,15,45,722.5,89.0,1.2,16.1,423.0,249.48,174.58
2018,3,11,16,0,634.0,96.0,1.1,15.7,361.0,201.01,135.36
2018,3,11,16,15,594.5,90.5,1.1,15.15,315.0,157.02,99.72
2018,3,11,16,30,555.0,85.0,1.1,14.6,269.0,116.68,70.05
2018,3,11,16,45,512.5,75.5,1.1,14.1,223.5,76.56,45.91
2018,3,11,17,0,470.0,66.0,1.1,13.6,178.0,46.85,36.34
2018,3,11,17,15,402.0,54.5,1.1,13.2,134.5,40.01,30.04
2018,3,11,17,30,334.0,43.0,1.1,12.8,91.0,32.76,23.14
2018,3,11,17,45,233.0,30.5,1.1,12.45,57.5,23.56,13.63
2018,3,11,18,0,132.0,18.0,1.1,12.1,24.0,14.22,0.0
2018,3,11,18,15,66.0,9.0,1.1,11.95,12.0,8.85,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,12,6,15,24.5,3.0,2.6,9.75,3.0,0.0,0.0
2018,3,12,6,30,49.0,6.0,2.7,10.0,6.0,18.59,0.0
2018,3,12,6,45,196.0,19.0,2.75,10.2,35.5,89.25,0.0
2018,3,12,7,0,343.0,32.0,2.8,10.4,65.0,173.22,124.54
2018,3,12,7,15,441.5,41.0,2.85,10.6,109.5,236.69,186.56
2018,3,12,7,30,540.0,50.0,2.9,10.8,154.0,308.09,250.41
2018,3,12,7,45,583.5,58.0,2.9,11.0,200.5,359.41,296.69
2018,3,12,8,0,627.0,66.0,2.9,11.2,247.0,412.94,343.11
2018,3,12,8,15,596.5,79.5,2.9,11.55,277.0,433.75,361.05
2018,3,12,8,30,566.0,93.0,2.9,11.9,307.0,450.65,374.76
2018,3,12,8,45,342.0,145.0,2.85,12.25,279.0,375.92,311.54
2018,3,12,9,0,118.0,197.0,2.8,12.6,251.0,290.64,237.92
2018,3,12,9,15,85.5,206.5,2.8,12.85,247.5,272.81,222.38
2018,3,12,9,30,53.0,216.0,2.8,13.1,244.0,260.39,210.81
2018,3,12,9,45,104.0,244.5,2.75,13.3,305.0,327.04,264.66
2018,3,12,10,0,155.0,273.0,2.7,13.5,366.0,401.77,323.34
2018,3,12,10,15,116.5,260.5,2.7,13.6,332.5,359.29,288.34
2018,3,12,10,30,78.0,248.0,2.7,13.7,299.0,309.88,248.22
2018,3,12,10,45,103.5,266.0,2.7,13.8,336.5,353.08,282.42
2018,3,12,11,0,129.0,284.0,2.7,13.9,374.0,389.69,310.79
2018,3,12,11,15,88.5,285.0,2.7,14.0,347.5,352.58,280.26
2018,3,12,11,30,48.0,286.0,2.7,14.1,321.0,320.93,254.11
2018,3,12,11,45,32.0,257.5,2.7,14.2,281.0,278.58,220.44
2018,3,12,12,0,16.0,229.0,2.7,14.3,241.0,234.58,185.25
2018,3,12,12,15,108.0,243.5,2.75,14.45,324.0,320.13,255.31
2018,3,12,12,30,200.0,258.0,2.8,14.6,407.0,398.52,317.74
2018,3,12,12,45,154.5,281.0,2.9,14.75,395.5,381.5,302.71
2018,3,12,13,0,109.0,304.0,3.0,14.9,384.0,367.31,290.37
2018,3,12,13,15,64.5,270.0,3.05,14.95,317.0,301.04,238.08
2018,3,12,13,30,20.0,236.0,3.1,15.0,250.0,239.02,188.65
2018,3,12,13,45,16.0,214.5,3.2,15.1,225.5,215.19,169.95
2018,3,12,14,0,12.0,193.0,3.3,15.2,201.0,191.72,151.33
2018,3,12,14,15,6.0,133.0,3.3,15.1,137.0,131.24,102.71
2018,3,12,14,30,0.0,73.0,3.3,15.0,73.0,70.62,53.19
2018,3,12,14,45,0.0,68.5,3.35,14.9,68.5,66.25,49.75
2018,3,12,15,0,0.0,64.0,3.4,14.8,64.0,61.89,46.26
2018,3,12,15,15,0.0,67.0,3.4,14.8,67.0,64.78,48.81
2018,3,12,15,30,0.0,70.0,3.4,14.8,70.0,67.68,51.38
2018,3,12,15,45,40.5,58.5,3.45,14.4,75.5,64.56,47.67
2018,3,12,16,0,81.0,47.0,3.5,14.0,81.0,57.41,39.96
2018,3,12,16,15,258.5,54.5,3.45,13.75,144.5,81.43,52.31
2018,3,12,16,30,436.0,62.0,3.4,13.5,208.0,87.47,50.7
2018,3,12,16,45,376.5,55.0,3.3,13.3,166.5,54.85,30.74
2018,3,12,17,0,317.0,48.0,3.2,13.1,125.0,31.28,22.48
2018,3,12,17,15,174.0,29.5,3.25,12.95,70.5,20.9,13.04
2018,3,12,17,30,31.0,11.0,3.3,12.8,16.0,9.39,2.61
2018,3,12,17,45,15.5,7.5,3.3,12.65,10.0,7.21,0.31
2018,3,12,18,0,0.0,4.0,3.3,12.5,4.0,3.85,0.0
2018,3,12,18,15,0.0,2.0,3.35,12.45,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,10.25,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,10.2,3.0,4.79,0.0
2018,3,13,6,45,3.5,4.0,2.25,10.2,4.0,4.96,0.0
2018,3,13,7,0,0.0,5.0,2.2,10.2,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,2.25,10.25,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,2.3,10.3,8.0,7.71,1.0
2018,3,13,7,45,0.0,13.0,2.3,10.35,13.0,12.53,5.25
2018,3,13,8,0,0.0,18.0,2.3,10.4,18.0,17.36,9.47
2018,3,13,8,15,0.0,20.0,2.35,10.5,20.0,19.3,11.13
2018,3,13,8,30,0.0,22.0,2.4,10.6,22.0,21.23,12.76
2018,3,13,8,45,0.0,31.0,2.45,10.7,31.0,29.93,20.21
2018,3,13,9,0,0.0,40.0,2.5,10.8,40.0,38.64,27.59
2018,3,13,9,15,0.0,72.0,2.5,11.0,72.0,69.62,53.82
2018,3,13,9,30,0.0,104.0,2.5,11.2,104.0,101.05,80.0
2018,3,13,9,45,1.5,118.0,2.55,11.4,119.0,115.98,92.18
2018,3,13,10,0,3.0,132.0,2.6,11.6,134.0,130.93,104.3
2018,3,13,10,15,11.5,181.5,2.6,11.75,189.0,186.79,150.03
2018,3,13,10,30,20.0,231.0,2.6,11.9,244.0,242.93,195.05
2018,3,13,10,45,36.0,254.5,2.65,12.05,279.0,283.81,227.56
2018,3,13,11,0,52.0,278.0,2.7,12.2,314.0,319.11,255.36
2018,3,13,11,15,99.0,291.5,2.7,12.25,363.0,372.73,298.27
2018,3,13,11,30,146.0,305.0,2.7,12.3,412.0,420.06,335.63
2018,3,13,11,45,207.0,329.5,2.7,12.35,483.0,487.81,388.26
2018,3,13,12,0,268.0,354.0,2.7,12.4,554.0,556.68,440.52
2018,3,13,12,15,216.0,360.0,2.7,12.4,521.5,514.58,406.91
2018,3,13,12,30,164.0,366.0,2.7,12.4,489.0,476.59,376.86
2018,3,13,12,45,169.0,364.0,2.7,12.4,490.0,472.0,373.57
2018,3,13,13,0,174.0,362.0,2.7,12.4,491.0,466.67,369.53
2018,3,13,13,15,169.0,354.5,2.65,12.4,478.0,448.92,355.76
2018,3,13,13,30,164.0,347.0,2.6,12.4,465.0,431.05,341.92
2018,3,13,13,45,187.0,333.0,2.55,12.4,463.5,423.65,336.54
2018,3,13,14,0,210.0,319.0,2.5,12.4,462.0,414.41,329.5
2018,3,13,14,15,190.5,302.0,2.5,12.3,427.5,378.57,301.51
2018,3,13,14,30,171.0,285.0,2.5,12.2,393.0,343.99,274.38
2018,3,13,14,45,130.0,263.0,2.45,12.1,342.5,297.12,237.31
2018,3,13,15,0,89.0,241.0,2.4,12.0,292.0,256.78,205.38
2018,3,13,15,15,166.5,225.0,2.4,12.0,312.0,260.33,207.03
2018,3,13,15,30,244.0,209.0,2.4,12.0,332.0,255.91,200.87
2018,3,13,15,45,184.5,190.0,2.3,11.65,278.0,214.31,167.8
2018,3,13,16,0,125.0,171.0,2.2,11.3,224.0,174.8,137.07
2018,3,13,16,15,158.0,141.5,2.1,11.05,200.5,147.04,112.53
2018,3,13,16,30,191.0,112.0,2.0,10.8,177.0,111.76,82.04
2018,3,13,16,45,224.5,99.5,1.9,10.6,163.5,90.94,66.01
2018,3,13,17,0,258.0,87.0,1.8,10.4,150.0,67.89,55.75
2018,3,13,17,15,215.0,70.0,1.8,10.15,114.5,55.62,44.45
2018,3,13,17,30,172.0,53.0,1.8,9.9,79.0,42.88,32.47
2018,3,13,17,45,109.5,36.5,1.75,9.65,50.5,30.06,19.72
2018,3,13,18,0,47.0,20.0,1.7,9.4,22.0,16.82,0.0
2018,3,13,18,15,23.5,10.0,1.7,9.3,11.0,9.83,0.0
2018,3,13,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,6,15,4.5,2.0,1.1,7.65,2.0,0.0,0.0
2018,3,14,6,30,9.0,4.0,1.1,7.8,4.0,6.34,0.0
2018,3,14,6,45,6.5,14.5,1.05,7.95,14.5,16.34,0.0
2018,3,14,7,0,4.0,25.0,1.0,8.1,25.0,25.57,15.33
2018,3,14,7,15,10.5,37.5,1.0,8.15,39.0,42.67,30.87
2018,3,14,7,30,17.0,50.0,1.0,8.2,53.0,58.84,45.41
2018,3,14,7,45,12.5,53.5,0.95,8.25,56.0,59.97,46.74
2018,3,14,8,0,8.0,57.0,0.9,8.3,59.0,59.28,46.22
2018,3,14,8,15,35.0,91.0,0.95,8.35,104.0,112.91,92.72
2018,3,14,8,30,62.0,125.0,1.0,8.4,149.0,166.71,138.36
2018,3,14,8,45,72.5,160.5,1.0,8.4,192.0,213.32,176.72
2018,3,14,9,0,83.0,196.0,1.0,8.4,235.0,260.07,214.37
2018,3,14,9,15,185.0,213.5,1.1,8.5,311.5,356.08,293.0
2018,3,14,9,30,287.0,231.0,1.2,8.6,388.0,456.68,372.62
2018,3,14,9,45,408.5,215.0,1.3,8.65,455.5,538.04,436.52
2018,3,14,10,0,530.0,199.0,1.4,8.7,523.0,615.89,496.77
2018,3,14,10,15,493.5,169.5,1.55,8.8,483.5,561.77,455.94
2018,3,14,10,30,457.0,140.0,1.7,8.9,444.0,509.07,416.53
2018,3,14,10,45,271.0,182.5,1.8,8.95,364.5,408.22,333.87
2018,3,14,11,0,85.0,225.0,1.9,9.0,285.0,295.69,239.7
2018,3,14,11,15,156.5,258.5,2.05,9.1,372.5,383.88,311.64
2018,3,14,11,30,228.0,292.0,2.2,9.2,460.0,475.22,383.33
2018,3,14,11,45,151.5,220.0,2.35,9.3,332.0,336.36,273.46
2018,3,14,12,0,75.0,148.0,2.5,9.4,204.0,204.12,166.05
2018,3,14,12,15,38.0,130.5,2.6,9.45,159.0,155.69,125.52
2018,3,14,12,30,1.0,113.0,2.7,9.5,114.0,110.17,86.75
2018,3,14,12,45,3.5,108.5,2.75,9.6,111.0,107.52,84.69
2018,3,14,13,0,6.0,104.0,2.8,9.7,108.0,104.77,82.49
2018,3,14,13,15,106.5,197.0,2.85,9.8,273.5,260.04,211.89
2018,3,14,13,30,207.0,290.0,2.9,9.9,439.0,405.69,328.06
2018,3,14,13,45,325.0,264.5,2.9,10.0,491.0,442.02,357.24
2018,3,14,14,0,443.0,239.0,2.9,10.1,543.0,469.45,378.93
2018,3,14,14,15,541.0,203.5,2.95,10.2,559.0,468.86,377.95
2018,3,14,14,30,639.0,168.0,3.0,10.3,575.0,459.8,369.36
2018,3,14,14,45,781.0,120.0,3.0,10.35,590.0,452.15,360.33
2018,3,14,15,0,923.0,72.0,3.0,10.4,605.0,432.12,339.33
2018,3,14,15,15,897.5,72.5,3.0,10.4,560.5,380.91,293.61
2018,3,14,15,30,872.0,73.0,3.0,10.4,516.0,330.51,247.91
2018,3,14,15,45,683.5,98.5,3.1,10.3,426.0,255.16,186.72
2018,3,14,16,0,495.0,124.0,3.2,10.2,336.0,203.92,147.64
2018,3,14,16,15,535.5,103.5,3.15,9.95,308.0,165.32,111.95
2018,3,14,16,30,576.0,83.0,3.1,9.7,280.0,122.6,75.03
2018,3,14,16,45,634.5,67.0,3.1,9.45,252.0,80.61,44.41
2018,3,14,17,0,693.0,51.0,3.1,9.2,224.0,36.85,27.96
