Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,15,343.0,60.0,2.1,10.4,127.5,232.23,188.98
2018,5,4,6,30,379.0,75.0,1.9,10.9,166.0,281.82,232.78
2018,5,4,6,45,467.5,81.0,1.75,11.35,220.5,353.89,293.61
2018,5,4,7,0,556.0,87.0,1.6,11.8,275.0,431.34,356.63
2018,5,4,7,15,414.0,125.0,1.45,12.35,277.5,407.12,334.89
2018,5,4,7,30,272.0,163.0,1.3,12.9,280.0,364.81,298.24
2018,5,4,7,45,381.5,163.5,1.15,13.4,350.0,458.21,371.49
2018,5,4,8,0,491.0,164.0,1.0,13.9,420.0,550.64,440.09
2018,5,4,8,15,558.5,161.5,1.1,14.35,479.0,614.15,486.45
2018,5,4,8,30,626.0,159.0,1.2,14.8,538.0,684.93,537.15
2018,5,4,8,45,626.0,174.0,1.25,15.3,577.0,717.74,557.86
2018,5,4,9,0,626.0,189.0,1.3,15.8,616.0,748.5,577.21
2018,5,4,9,15,632.0,202.0,1.4,16.1,654.5,780.21,598.12
2018,5,4,9,30,638.0,215.0,1.5,16.4,693.0,809.99,617.5
2018,5,4,9,45,594.0,248.0,1.6,16.75,709.0,813.14,617.04
2018,5,4,10,0,550.0,281.0,1.7,17.1,725.0,811.27,613.48
2018,5,4,10,15,536.0,302.0,1.7,17.35,747.0,823.35,619.6
2018,5,4,10,30,522.0,323.0,1.7,17.6,769.0,832.95,623.92
2018,5,4,10,45,535.5,329.0,1.65,17.9,796.0,850.66,634.04
2018,5,4,11,0,549.0,335.0,1.6,18.2,823.0,866.41,642.68
2018,5,4,11,15,566.5,333.5,1.55,18.4,844.0,876.29,647.94
2018,5,4,11,30,584.0,332.0,1.5,18.6,865.0,884.05,651.84
2018,5,4,11,45,599.0,326.5,1.45,18.8,876.5,883.3,650.26
2018,5,4,12,0,614.0,321.0,1.4,19.0,888.0,880.32,647.33
2018,5,4,12,15,636.5,306.5,1.45,19.1,893.5,872.38,643.12
2018,5,4,12,30,659.0,292.0,1.5,19.2,899.0,862.56,637.66
2018,5,4,12,45,688.5,270.5,1.55,19.25,899.0,849.35,630.32
2018,5,4,13,0,718.0,249.0,1.6,19.3,899.0,833.06,620.82
2018,5,4,13,15,661.0,273.5,1.7,19.2,864.0,787.87,590.07
2018,5,4,13,30,604.0,298.0,1.8,19.1,829.0,744.81,560.43
2018,5,4,13,45,651.0,263.5,1.95,19.0,821.5,723.73,548.68
2018,5,4,14,0,698.0,229.0,2.1,18.9,814.0,699.13,533.63
2018,5,4,14,15,748.0,193.5,2.15,18.7,800.0,671.04,515.1
2018,5,4,14,30,798.0,158.0,2.2,18.5,786.0,640.13,493.75
2018,5,4,14,45,809.5,142.0,2.3,18.25,754.0,597.56,462.74
2018,5,4,15,0,821.0,126.0,2.4,18.0,722.0,552.78,429.04
2018,5,4,15,15,827.5,117.0,2.4,18.0,688.0,509.78,394.59
2018,5,4,15,30,834.0,108.0,2.4,18.0,654.0,465.16,357.8
2018,5,4,15,45,826.5,101.5,2.5,17.4,610.5,415.74,317.2
2018,5,4,16,0,819.0,95.0,2.6,16.8,567.0,366.31,275.22
2018,5,4,16,15,800.0,91.0,2.65,16.45,518.5,315.82,231.21
2018,5,4,16,30,781.0,87.0,2.7,16.1,470.0,266.81,187.88
2018,5,4,16,45,752.5,82.0,2.7,15.7,418.0,216.7,144.31
2018,5,4,17,0,724.0,77.0,2.7,15.3,366.0,169.41,104.62
2018,5,4,17,15,668.0,73.0,2.7,14.85,310.5,119.63,67.45
2018,5,4,17,30,612.0,69.0,2.7,14.4,255.0,79.03,43.43
2018,5,4,17,45,531.0,61.5,2.65,13.9,201.0,41.8,31.83
2018,5,4,18,0,450.0,54.0,2.6,13.4,147.0,38.47,28.73
2018,5,4,18,15,376.5,45.0,2.55,12.95,108.0,33.56,24.0
2018,5,4,18,30,303.0,36.0,2.5,12.5,69.0,28.36,18.53
2018,5,4,18,45,180.5,23.0,2.45,12.0,40.0,18.06,2.56
2018,5,4,19,0,58.0,10.0,2.4,11.5,11.0,9.83,0.0
2018,5,4,19,15,29.0,5.0,2.4,11.35,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.0,2.15,9.6,6.0,7.02,0.0
2018,5,5,5,30,9.0,12.0,2.2,9.8,12.0,14.32,0.0
2018,5,5,5,45,4.5,21.5,2.2,9.95,21.5,22.29,12.16
2018,5,5,6,0,0.0,31.0,2.2,10.1,31.0,29.93,19.74
2018,5,5,6,15,1.5,48.0,2.15,10.25,48.5,47.62,35.31
2018,5,5,6,30,3.0,65.0,2.1,10.4,66.0,65.75,51.17
2018,5,5,6,45,104.0,96.5,2.05,10.6,132.0,163.37,135.48
2018,5,5,7,0,205.0,128.0,2.0,10.8,198.0,268.2,223.9
2018,5,5,7,15,296.5,138.5,2.0,11.05,258.0,343.01,285.87
2018,5,5,7,30,388.0,149.0,2.0,11.3,318.0,433.71,358.87
2018,5,5,7,45,311.5,181.0,1.95,11.5,327.0,421.65,346.48
2018,5,5,8,0,235.0,213.0,1.9,11.7,336.0,411.58,335.62
2018,5,5,8,15,329.0,217.5,1.9,12.0,407.5,493.94,400.57
2018,5,5,8,30,423.0,222.0,1.9,12.3,479.0,590.68,473.72
2018,5,5,8,45,315.0,245.0,1.85,12.6,444.5,528.62,422.27
2018,5,5,9,0,207.0,268.0,1.8,12.9,410.0,459.79,366.26
2018,5,5,9,15,191.0,301.5,1.75,13.1,438.5,485.03,383.63
2018,5,5,9,30,175.0,335.0,1.7,13.3,467.0,508.59,398.88
2018,5,5,9,45,115.5,330.5,1.65,13.5,419.0,450.59,352.48
2018,5,5,10,0,56.0,326.0,1.6,13.7,371.0,382.75,298.78
2018,5,5,10,15,82.5,359.0,1.7,13.8,428.0,440.77,343.32
2018,5,5,10,30,109.0,392.0,1.8,13.9,485.0,505.83,391.56
2018,5,5,10,45,207.5,392.5,1.85,14.0,575.5,596.57,460.32
2018,5,5,11,0,306.0,393.0,1.9,14.1,666.0,692.92,530.96
2018,5,5,11,15,382.0,386.5,2.05,14.1,732.5,753.21,575.31
2018,5,5,11,30,458.0,380.0,2.2,14.1,799.0,815.57,620.8
2018,5,5,11,45,340.5,416.0,2.35,14.1,728.5,731.69,558.88
2018,5,5,12,0,223.0,452.0,2.5,14.1,658.0,649.6,497.88
2018,5,5,12,15,183.5,450.5,2.55,14.15,620.0,606.1,465.93
2018,5,5,12,30,144.0,449.0,2.6,14.2,582.0,563.42,433.97
2018,5,5,12,45,141.5,447.5,2.65,14.25,577.0,553.4,426.92
2018,5,5,13,0,139.0,446.0,2.7,14.3,572.0,543.1,419.47
2018,5,5,13,15,199.5,424.0,2.75,14.4,601.5,563.75,436.76
2018,5,5,13,30,260.0,402.0,2.8,14.5,631.0,579.2,449.83
2018,5,5,13,45,280.5,390.5,2.8,14.55,631.5,571.76,444.74
2018,5,5,14,0,301.0,379.0,2.8,14.6,632.0,562.48,438.3
2018,5,5,14,15,250.0,378.0,2.8,14.65,583.0,513.31,400.68
2018,5,5,14,30,199.0,377.0,2.8,14.7,534.0,470.9,368.05
2018,5,5,14,45,328.0,323.5,2.8,14.7,568.5,483.95,380.15
2018,5,5,15,0,457.0,270.0,2.8,14.7,603.0,486.04,382.47
2018,5,5,15,15,476.5,246.0,2.8,14.7,575.5,451.6,355.11
2018,5,5,15,30,496.0,222.0,2.8,14.7,548.0,415.06,325.46
2018,5,5,15,45,528.5,195.0,2.8,14.5,520.0,379.02,295.37
2018,5,5,16,0,561.0,168.0,2.8,14.3,492.0,339.72,261.47
2018,5,5,16,15,665.0,128.5,2.8,14.05,479.5,306.65,229.64
2018,5,5,16,30,769.0,89.0,2.8,13.8,467.0,267.55,190.84
2018,5,5,16,45,738.0,85.0,2.85,13.55,415.5,218.42,147.7
2018,5,5,17,0,707.0,81.0,2.9,13.3,364.0,168.8,105.74
2018,5,5,17,15,661.5,75.5,2.9,12.9,311.5,122.94,70.82
2018,5,5,17,30,616.0,70.0,2.9,12.5,259.0,81.86,45.39
2018,5,5,17,45,547.0,63.5,2.9,12.1,208.0,44.75,34.73
2018,5,5,18,0,478.0,57.0,2.9,11.7,157.0,41.01,31.23
2018,5,5,18,15,386.5,48.0,2.8,11.3,114.5,36.22,26.56
2018,5,5,18,30,295.0,39.0,2.7,10.9,72.0,30.08,20.25
2018,5,5,18,45,176.5,25.0,2.65,10.5,42.0,19.68,4.82
2018,5,5,19,0,58.0,11.0,2.6,10.1,12.0,10.81,0.0
2018,5,5,19,15,29.0,5.5,2.6,9.95,6.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,6,5,15,72.5,10.5,2.6,9.2,14.5,28.54,0.0
2018,5,6,5,30,145.0,21.0,2.7,9.4,29.0,76.46,4.32
2018,5,6,5,45,236.5,33.0,2.75,9.65,61.5,135.58,99.34
2018,5,6,6,0,328.0,45.0,2.8,9.9,94.0,196.62,155.98
2018,5,6,6,15,413.5,55.5,2.8,10.2,141.5,261.53,214.0
2018,5,6,6,30,499.0,66.0,2.8,10.5,189.0,333.97,277.33
2018,5,6,6,45,481.0,81.0,2.75,10.8,222.0,363.47,303.68
2018,5,6,7,0,463.0,96.0,2.7,11.1,255.0,387.37,324.12
2018,5,6,7,15,424.5,122.0,2.7,11.5,286.0,412.0,343.37
2018,5,6,7,30,386.0,148.0,2.7,11.9,317.0,432.1,357.98
2018,5,6,7,45,532.0,134.5,2.7,12.3,397.5,531.52,437.85
2018,5,6,8,0,678.0,121.0,2.7,12.7,478.0,645.33,525.59
2018,5,6,8,15,770.5,104.0,2.75,13.1,546.0,715.67,575.93
2018,5,6,8,30,863.0,87.0,2.8,13.5,614.0,787.95,626.22
2018,5,6,8,45,877.5,89.5,2.8,13.9,659.0,825.95,650.38
2018,5,6,9,0,892.0,92.0,2.8,14.3,704.0,862.25,673.3
2018,5,6,9,15,902.5,94.0,2.85,14.6,744.0,892.6,692.43
2018,5,6,9,30,913.0,96.0,2.9,14.9,784.0,920.67,709.92
2018,5,6,9,45,921.0,97.5,2.95,15.2,818.5,943.47,723.74
2018,5,6,10,0,929.0,99.0,3.0,15.5,853.0,963.59,735.77
2018,5,6,10,15,903.0,118.0,3.1,15.65,871.5,967.77,737.8
2018,5,6,10,30,877.0,137.0,3.2,15.8,890.0,967.98,737.38
2018,5,6,10,45,845.5,161.0,3.25,15.95,901.0,969.88,737.89
2018,5,6,11,0,814.0,185.0,3.3,16.1,912.0,963.0,732.51
2018,5,6,11,15,822.0,183.5,3.35,16.15,927.5,964.42,733.27
2018,5,6,11,30,830.0,182.0,3.4,16.2,943.0,963.04,732.16
2018,5,6,11,45,840.0,177.0,3.5,16.25,951.5,957.2,728.48
2018,5,6,12,0,850.0,172.0,3.6,16.3,960.0,948.53,722.97
2018,5,6,12,15,675.5,274.0,3.6,16.25,899.5,878.17,673.04
2018,5,6,12,30,501.0,376.0,3.6,16.2,839.0,807.87,618.29
2018,5,6,12,45,394.5,403.0,3.6,16.15,765.5,727.3,558.7
2018,5,6,13,0,288.0,430.0,3.6,16.1,692.0,651.3,501.45
2018,5,6,13,15,308.5,419.5,3.55,16.0,695.5,646.16,498.82
2018,5,6,13,30,329.0,409.0,3.5,15.9,699.0,639.25,494.42
2018,5,6,13,45,271.5,409.0,3.45,15.8,644.0,582.58,451.67
2018,5,6,14,0,214.0,409.0,3.4,15.7,589.0,531.77,413.11
2018,5,6,14,15,256.5,385.0,3.35,15.5,593.5,524.43,409.18
2018,5,6,14,30,299.0,361.0,3.3,15.3,598.0,516.26,404.05
2018,5,6,14,45,353.5,327.0,3.25,15.1,594.5,502.63,394.64
2018,5,6,15,0,408.0,293.0,3.2,14.9,591.0,480.92,378.52
2018,5,6,15,15,317.0,290.0,3.2,14.9,513.5,415.78,327.35
2018,5,6,15,30,226.0,287.0,3.2,14.9,436.0,359.47,283.1
2018,5,6,15,45,256.5,263.0,3.2,14.45,421.0,333.55,262.6
2018,5,6,16,0,287.0,239.0,3.2,14.0,406.0,309.13,242.26
2018,5,6,16,15,265.5,221.0,3.2,13.75,365.0,270.95,211.07
2018,5,6,16,30,244.0,203.0,3.2,13.5,324.0,234.86,181.5
2018,5,6,16,45,182.0,178.0,3.15,13.3,262.5,191.81,147.82
2018,5,6,17,0,120.0,153.0,3.1,13.1,201.0,150.51,116.21
2018,5,6,17,15,188.5,126.5,3.1,12.85,190.0,123.38,91.21
2018,5,6,17,30,257.0,100.0,3.1,12.6,179.0,94.71,67.13
2018,5,6,17,45,260.0,85.0,3.05,12.3,152.5,68.03,55.53
2018,5,6,18,0,263.0,70.0,3.0,12.0,126.0,51.46,40.54
2018,5,6,18,15,199.0,55.5,2.95,11.75,91.0,44.81,34.14
2018,5,6,18,30,135.0,41.0,2.9,11.5,56.0,33.61,23.32
2018,5,6,18,45,81.5,25.5,2.85,11.25,33.5,21.28,6.91
2018,5,6,19,0,28.0,10.0,2.8,11.0,11.0,9.83,0.0
2018,5,6,19,15,14.0,5.0,2.75,10.9,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,7,5,15,85.0,11.5,3.3,9.75,16.5,32.87,0.0
2018,5,7,5,30,170.0,23.0,3.3,10.1,33.0,87.46,17.72
2018,5,7,5,45,294.0,34.5,3.3,10.45,71.5,158.29,117.07
2018,5,7,6,0,418.0,46.0,3.3,10.8,110.0,234.15,185.78
2018,5,7,6,15,497.5,53.5,3.25,11.25,157.5,297.56,242.87
2018,5,7,6,30,577.0,61.0,3.2,11.7,205.0,367.66,304.15
2018,5,7,6,45,629.5,66.5,3.1,12.15,256.5,427.41,355.18
2018,5,7,7,0,682.0,72.0,3.0,12.6,308.0,490.75,407.21
2018,5,7,7,15,718.0,76.5,2.95,13.2,360.5,543.57,448.99
2018,5,7,7,30,754.0,81.0,2.9,13.8,413.0,600.49,492.38
2018,5,7,7,45,780.0,84.5,2.85,14.45,464.0,650.43,528.38
2018,5,7,8,0,806.0,88.0,2.8,15.1,515.0,700.44,562.28
2018,5,7,8,15,824.5,92.0,2.8,15.65,563.5,745.06,591.84
2018,5,7,8,30,843.0,96.0,2.8,16.2,612.0,788.7,620.14
2018,5,7,8,45,857.0,98.5,2.75,16.75,656.5,820.79,639.39
2018,5,7,9,0,871.0,101.0,2.7,17.3,701.0,856.04,660.67
2018,5,7,9,15,838.5,123.0,2.7,17.65,727.5,875.37,671.44
2018,5,7,9,30,806.0,145.0,2.7,18.0,754.0,885.14,675.76
2018,5,7,9,45,847.0,132.5,2.7,18.35,798.0,920.74,697.95
2018,5,7,10,0,888.0,120.0,2.7,18.7,842.0,949.76,715.23
2018,5,7,10,15,910.5,112.5,2.7,18.85,875.0,970.49,727.47
2018,5,7,10,30,933.0,105.0,2.7,19.0,908.0,988.75,738.16
2018,5,7,10,45,926.0,113.0,2.75,19.15,926.0,992.62,739.85
2018,5,7,11,0,919.0,121.0,2.8,19.3,944.0,993.24,739.63
2018,5,7,11,15,916.0,125.0,2.8,19.3,956.0,990.42,737.26
2018,5,7,11,30,913.0,129.0,2.8,19.3,968.0,984.56,733.02
2018,5,7,11,45,931.5,118.5,2.8,19.35,979.0,981.27,730.5
2018,5,7,12,0,950.0,108.0,2.8,19.4,990.0,974.77,725.94
2018,5,7,12,15,950.0,107.0,2.8,19.4,988.0,957.73,714.61
2018,5,7,12,30,950.0,106.0,2.8,19.4,986.0,937.83,701.52
2018,5,7,12,45,948.5,105.5,2.8,19.45,977.0,914.37,685.95
2018,5,7,13,0,947.0,105.0,2.8,19.5,968.0,888.29,668.64
2018,5,7,13,15,943.5,104.0,2.8,19.45,951.0,857.63,648.43
2018,5,7,13,30,940.0,103.0,2.8,19.4,934.0,824.7,626.59
2018,5,7,13,45,934.5,102.0,2.8,19.35,909.5,788.16,602.11
2018,5,7,14,0,929.0,101.0,2.8,19.3,885.0,749.79,576.16
2018,5,7,14,15,923.0,99.0,2.85,19.15,854.5,708.5,547.97
2018,5,7,14,30,917.0,97.0,2.9,19.0,824.0,665.76,516.55
2018,5,7,14,45,909.5,94.5,2.95,18.85,788.0,620.43,482.4
2018,5,7,15,0,902.0,92.0,3.0,18.7,752.0,574.16,446.58
2018,5,7,15,15,890.0,89.5,3.0,18.7,710.0,524.92,407.12
2018,5,7,15,30,878.0,87.0,3.0,18.7,668.0,475.54,366.5
2018,5,7,15,45,862.5,85.0,3.15,18.05,622.0,425.27,325.18
2018,5,7,16,0,847.0,83.0,3.3,17.4,576.0,375.61,282.99
2018,5,7,16,15,826.0,79.5,3.35,17.0,526.0,319.51,234.47
2018,5,7,16,30,805.0,76.0,3.4,16.6,476.0,269.2,189.89
2018,5,7,16,45,775.5,73.0,3.45,16.2,424.5,219.41,146.22
2018,5,7,17,0,746.0,70.0,3.5,15.8,373.0,172.49,106.33
2018,5,7,17,15,707.0,66.0,3.45,15.3,321.5,126.73,71.05
2018,5,7,17,30,668.0,62.0,3.4,14.8,270.0,85.14,44.83
2018,5,7,17,45,610.0,57.0,3.35,14.35,220.0,43.13,32.97
2018,5,7,18,0,552.0,52.0,3.3,13.9,170.0,36.28,26.76
2018,5,7,18,15,464.0,44.0,3.25,13.5,125.0,32.14,22.77
2018,5,7,18,30,376.0,36.0,3.2,13.1,80.0,27.77,18.24
2018,5,7,18,45,240.5,24.5,3.15,12.75,48.0,19.59,6.79
2018,5,7,19,0,105.0,13.0,3.1,12.4,16.0,12.78,0.0
2018,5,7,19,15,52.5,6.5,3.1,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,5,15,106.0,11.5,3.1,10.65,18.0,38.46,0.0
2018,5,8,5,30,212.0,23.0,3.1,11.0,36.0,100.79,31.52
2018,5,8,5,45,333.5,32.5,3.15,11.35,74.5,170.94,126.93
2018,5,8,6,0,455.0,42.0,3.2,11.7,113.0,245.62,194.54
2018,5,8,6,15,528.5,49.0,3.15,12.0,160.5,307.38,250.37
2018,5,8,6,30,602.0,56.0,3.1,12.3,208.0,375.41,309.95
2018,5,8,6,45,650.5,60.5,3.1,12.65,258.5,432.91,359.29
2018,5,8,7,0,699.0,65.0,3.1,13.0,309.0,491.61,407.94
2018,5,8,7,15,732.0,68.5,3.0,13.35,360.0,544.71,450.18
2018,5,8,7,30,765.0,72.0,2.9,13.7,411.0,599.02,491.86
2018,5,8,7,45,789.0,75.5,2.85,14.05,461.0,647.96,527.19
2018,5,8,8,0,813.0,79.0,2.8,14.4,511.0,696.83,560.96
2018,5,8,8,15,831.0,81.0,2.7,14.75,558.0,734.43,585.38
2018,5,8,8,30,849.0,83.0,2.6,15.1,605.0,775.58,611.95
2018,5,8,8,45,857.0,87.0,2.5,15.45,647.0,809.51,632.77
2018,5,8,9,0,865.0,91.0,2.4,15.8,689.0,841.43,651.85
2018,5,8,9,15,820.0,119.5,2.3,16.1,712.5,856.85,659.28
2018,5,8,9,30,775.0,148.0,2.2,16.4,736.0,862.04,659.77
2018,5,8,9,45,663.5,211.5,2.1,16.7,730.5,842.85,643.65
2018,5,8,10,0,552.0,275.0,2.0,17.0,725.0,810.62,615.79
2018,5,8,10,15,671.0,224.0,2.0,17.25,789.5,874.18,661.42
2018,5,8,10,30,790.0,173.0,2.0,17.5,854.0,931.74,698.1
2018,5,8,10,45,858.0,137.0,1.95,17.75,893.0,954.58,710.71
2018,5,8,11,0,926.0,101.0,1.9,18.0,932.0,980.8,725.82
2018,5,8,11,15,929.0,101.0,1.95,18.1,945.5,979.75,724.69
2018,5,8,11,30,932.0,101.0,2.0,18.2,959.0,975.66,721.99
2018,5,8,11,45,933.5,101.5,2.05,18.25,965.5,967.65,716.98
2018,5,8,12,0,935.0,102.0,2.1,18.3,972.0,956.66,710.12
2018,5,8,12,15,934.0,102.0,2.15,18.25,970.0,940.0,699.86
2018,5,8,12,30,933.0,102.0,2.2,18.2,968.0,920.56,687.81
2018,5,8,12,45,929.5,103.5,2.3,18.15,959.0,897.74,673.95
2018,5,8,13,0,926.0,105.0,2.4,18.1,950.0,872.42,658.3
2018,5,8,13,15,922.5,104.0,2.45,17.95,933.5,842.36,639.11
2018,5,8,13,30,919.0,103.0,2.5,17.8,917.0,810.1,618.26
2018,5,8,13,45,882.5,120.0,2.6,17.65,885.0,768.06,590.65
2018,5,8,14,0,846.0,137.0,2.7,17.5,853.0,726.02,562.59
2018,5,8,14,15,860.5,123.0,2.65,17.3,829.0,690.47,537.01
2018,5,8,14,30,875.0,109.0,2.6,17.1,805.0,652.1,508.7
2018,5,8,14,45,779.0,142.5,2.55,16.9,741.0,586.69,458.26
2018,5,8,15,0,683.0,176.0,2.5,16.7,677.0,527.18,411.73
2018,5,8,15,15,618.0,190.0,2.5,16.7,624.0,475.15,370.5
2018,5,8,15,30,553.0,204.0,2.5,16.7,571.0,428.61,333.0
2018,5,8,15,45,636.0,160.5,2.5,16.35,554.0,395.32,305.11
2018,5,8,16,0,719.0,117.0,2.5,16.0,537.0,354.64,269.4
2018,5,8,16,15,741.5,100.5,2.5,15.8,501.0,314.03,232.65
2018,5,8,16,30,764.0,84.0,2.5,15.6,465.0,267.59,190.32
2018,5,8,16,45,746.0,78.0,2.5,15.35,417.0,219.59,147.83
2018,5,8,17,0,728.0,72.0,2.5,15.1,369.0,173.34,107.99
2018,5,8,17,15,691.5,67.5,2.45,14.8,318.5,128.28,72.88
2018,5,8,17,30,655.0,63.0,2.4,14.5,268.0,83.73,43.5
2018,5,8,17,45,598.5,57.5,2.3,14.2,218.5,45.2,27.98
2018,5,8,18,0,542.0,52.0,2.2,13.9,169.0,36.11,26.64
2018,5,8,18,15,452.0,44.0,2.15,13.55,124.5,31.96,22.65
2018,5,8,18,30,362.0,36.0,2.1,13.2,80.0,27.58,18.15
2018,5,8,18,45,229.0,24.5,2.0,12.9,48.0,19.4,7.44
2018,5,8,19,0,96.0,13.0,1.9,12.6,16.0,12.78,0.0
2018,5,8,19,15,48.0,6.5,1.9,12.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.25,10.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,9,5,15,78.5,13.5,2.4,10.7,18.0,33.56,0.0
2018,5,9,5,30,145.0,25.0,2.5,10.9,34.0,84.3,32.71
2018,5,9,5,45,302.5,34.5,2.65,11.1,75.5,162.91,121.85
2018,5,9,6,0,460.0,44.0,2.8,11.3,117.0,250.96,199.37
2018,5,9,6,15,533.5,51.0,2.9,11.55,165.0,313.19,255.57
2018,5,9,6,30,607.0,58.0,3.0,11.8,213.0,381.63,315.6
2018,5,9,6,45,654.0,63.5,3.15,12.0,264.5,439.85,365.87
2018,5,9,7,0,701.0,69.0,3.3,12.2,316.0,498.85,415.27
2018,5,9,7,15,735.0,73.5,3.35,12.45,368.0,553.88,459.66
2018,5,9,7,30,769.0,78.0,3.4,12.7,420.0,610.18,503.69
2018,5,9,7,45,793.5,81.5,3.45,12.95,471.0,659.63,540.38
2018,5,9,8,0,818.0,85.0,3.5,13.2,522.0,709.03,575.51
2018,5,9,8,15,835.5,88.0,3.5,13.45,570.0,752.12,605.09
2018,5,9,8,30,853.0,91.0,3.5,13.7,618.0,789.38,629.96
2018,5,9,8,45,866.0,94.5,3.55,13.95,662.5,826.89,655.01
2018,5,9,9,0,879.0,98.0,3.6,14.2,707.0,862.64,678.54
2018,5,9,9,15,889.0,100.5,3.6,14.4,746.5,892.7,697.69
2018,5,9,9,30,899.0,103.0,3.6,14.6,786.0,920.49,715.17
2018,5,9,9,45,894.0,111.0,3.6,14.8,816.0,938.07,725.46
2018,5,9,10,0,889.0,119.0,3.6,15.0,846.0,952.52,733.69
2018,5,9,10,15,793.0,177.5,3.55,15.2,842.0,936.89,720.81
2018,5,9,10,30,697.0,236.0,3.5,15.4,838.0,914.29,703.47
2018,5,9,10,45,607.0,291.5,3.45,15.6,825.0,885.1,679.18
2018,5,9,11,0,517.0,347.0,3.4,15.8,812.0,852.81,652.25
2018,5,9,11,15,531.5,349.5,3.35,15.95,833.5,864.01,659.48
2018,5,9,11,30,546.0,352.0,3.3,16.1,855.0,873.16,664.95
2018,5,9,11,45,586.5,334.5,3.3,16.2,878.5,884.53,673.48
2018,5,9,12,0,627.0,317.0,3.3,16.3,902.0,892.64,679.74
2018,5,9,12,15,623.5,316.0,3.3,16.4,897.0,874.96,666.94
2018,5,9,12,30,620.0,315.0,3.3,16.5,892.0,855.53,653.12
2018,5,9,12,45,753.5,231.0,3.35,16.55,925.0,873.13,669.38
2018,5,9,13,0,887.0,147.0,3.4,16.6,958.0,881.09,675.27
2018,5,9,13,15,817.5,184.0,3.45,16.55,921.5,835.36,643.93
2018,5,9,13,30,748.0,221.0,3.5,16.5,885.0,789.17,611.28
2018,5,9,13,45,728.5,224.0,3.6,16.45,856.5,750.55,583.73
2018,5,9,14,0,709.0,227.0,3.7,16.4,828.0,711.58,555.38
2018,5,9,14,15,734.5,202.5,3.8,16.25,806.0,677.43,531.36
2018,5,9,14,30,760.0,178.0,3.9,16.1,784.0,640.17,504.27
2018,5,9,14,45,762.0,166.0,4.0,15.95,750.0,597.24,471.68
2018,5,9,15,0,764.0,154.0,4.1,15.8,716.0,553.02,437.21
2018,5,9,15,15,709.0,161.5,4.1,15.8,660.0,496.47,391.61
2018,5,9,15,30,654.0,169.0,4.1,15.8,604.0,443.99,348.58
2018,5,9,15,45,712.5,137.0,4.1,15.35,580.5,407.14,317.15
2018,5,9,16,0,771.0,105.0,4.1,14.9,557.0,367.6,281.78
2018,5,9,16,15,733.0,102.5,4.05,14.7,502.5,314.95,235.93
2018,5,9,16,30,695.0,100.0,4.0,14.5,448.0,262.18,189.85
2018,5,9,16,45,675.0,93.0,3.95,14.3,401.5,216.18,148.98
2018,5,9,17,0,655.0,86.0,3.9,14.1,355.0,172.15,110.87
2018,5,9,17,15,641.5,78.5,3.9,13.75,312.0,130.53,77.19
2018,5,9,17,30,628.0,71.0,3.9,13.4,269.0,90.5,49.83
2018,5,9,17,45,566.5,65.5,3.9,13.05,220.0,53.17,34.0
2018,5,9,18,0,505.0,60.0,3.9,12.7,171.0,42.98,32.9
2018,5,9,18,15,411.0,51.0,3.8,12.4,126.0,38.27,28.37
2018,5,9,18,30,317.0,42.0,3.7,12.1,81.0,33.34,23.27
2018,5,9,18,45,195.0,28.0,3.6,11.8,48.5,21.93,9.89
2018,5,9,19,0,73.0,14.0,3.5,11.5,16.0,13.76,0.0
2018,5,9,19,15,36.5,7.0,3.5,11.35,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.9,2.0,0.0,0.0
2018,5,10,5,15,106.5,14.5,4.2,10.15,21.5,42.04,0.0
2018,5,10,5,30,204.0,27.0,4.2,10.4,41.0,105.94,48.96
2018,5,10,5,45,322.5,37.5,4.2,10.7,80.0,173.72,131.26
2018,5,10,6,0,441.0,48.0,4.2,11.0,119.0,248.7,198.84
2018,5,10,6,15,516.5,55.0,4.2,11.2,167.0,311.34,255.66
2018,5,10,6,30,592.0,62.0,4.2,11.4,215.0,380.21,316.42
2018,5,10,6,45,642.0,67.5,4.2,11.6,266.5,439.52,367.76
2018,5,10,7,0,692.0,73.0,4.2,11.8,318.0,502.17,420.17
2018,5,10,7,15,726.0,77.5,4.3,12.3,370.0,554.29,462.41
2018,5,10,7,30,760.0,82.0,4.4,12.8,422.0,610.28,506.4
2018,5,10,7,45,692.5,107.5,4.45,13.25,445.0,622.4,513.33
2018,5,10,8,0,625.0,133.0,4.5,13.7,468.0,624.93,512.53
2018,5,10,8,15,581.5,162.0,4.55,14.15,496.0,642.84,523.45
2018,5,10,8,30,538.0,191.0,4.6,14.6,524.0,652.78,528.0
2018,5,10,8,45,511.5,218.0,4.65,15.0,553.0,673.98,541.27
2018,5,10,9,0,485.0,245.0,4.7,15.4,582.0,691.84,551.8
2018,5,10,9,15,491.5,259.0,4.7,15.65,617.5,721.61,572.21
2018,5,10,9,30,498.0,273.0,4.7,15.9,653.0,749.91,591.27
2018,5,10,9,45,517.5,283.5,4.75,16.15,693.5,784.81,615.6
2018,5,10,10,0,537.0,294.0,4.8,16.4,734.0,818.4,638.75
2018,5,10,10,15,622.5,264.5,4.75,16.7,791.0,872.4,677.99
2018,5,10,10,30,708.0,235.0,4.7,17.0,848.0,924.69,714.49
2018,5,10,10,45,726.0,231.5,4.65,17.3,873.0,938.08,721.62
2018,5,10,11,0,744.0,228.0,4.6,17.6,898.0,949.06,727.37
2018,5,10,11,15,642.0,295.0,4.65,17.65,879.5,914.7,701.02
2018,5,10,11,30,540.0,362.0,4.7,17.7,861.0,878.28,671.71
2018,5,10,11,45,529.0,369.0,4.7,17.8,860.5,866.04,662.38
2018,5,10,12,0,518.0,376.0,4.7,17.9,860.0,852.14,651.77
2018,5,10,12,15,537.5,367.0,4.75,17.9,868.5,848.78,650.24
2018,5,10,12,30,557.0,358.0,4.8,17.9,877.0,843.25,647.09
2018,5,10,12,45,576.5,342.5,4.85,17.95,875.0,829.28,637.99
2018,5,10,13,0,596.0,327.0,4.9,18.0,873.0,813.06,627.23
2018,5,10,13,15,732.5,236.5,5.0,17.95,895.5,817.65,635.61
2018,5,10,13,30,869.0,146.0,5.1,17.9,918.0,814.34,635.23
2018,5,10,13,45,890.0,128.5,5.2,17.85,901.5,784.54,614.79
2018,5,10,14,0,911.0,111.0,5.3,17.8,885.0,751.3,591.78
2018,5,10,14,15,893.0,115.0,5.35,17.6,851.5,708.16,560.63
2018,5,10,14,30,875.0,119.0,5.4,17.4,818.0,664.48,527.12
2018,5,10,14,45,818.5,137.0,5.5,17.25,767.5,608.05,482.83
2018,5,10,15,0,762.0,155.0,5.6,17.1,717.0,554.38,439.94
2018,5,10,15,15,798.0,130.5,5.6,17.1,689.5,517.78,409.74
2018,5,10,15,30,834.0,106.0,5.6,17.1,662.0,474.38,373.05
2018,5,10,15,45,820.5,102.0,5.65,16.6,617.5,424.99,331.17
2018,5,10,16,0,807.0,98.0,5.7,16.1,573.0,376.15,288.64
2018,5,10,16,15,781.0,96.0,5.7,15.8,523.5,325.91,244.13
2018,5,10,16,30,755.0,94.0,5.7,15.5,474.0,277.86,201.06
2018,5,10,16,45,721.0,90.5,5.7,15.2,422.0,225.65,155.21
2018,5,10,17,0,687.0,87.0,5.7,14.9,370.0,179.99,116.04
2018,5,10,17,15,640.0,81.5,5.65,14.45,317.5,134.64,80.49
2018,5,10,17,30,593.0,76.0,5.6,14.0,265.0,94.19,53.61
2018,5,10,17,45,531.0,69.0,5.55,13.6,215.5,57.21,36.64
2018,5,10,18,0,469.0,62.0,5.5,13.2,166.0,44.57,34.26
2018,5,10,18,15,385.0,53.0,5.45,12.8,124.0,39.97,29.83
2018,5,10,18,30,301.0,44.0,5.4,12.4,82.0,33.79,23.68
2018,5,10,18,45,188.5,30.0,5.35,12.0,50.0,23.55,11.63
2018,5,10,19,0,76.0,16.0,5.3,11.6,18.0,15.73,0.0
2018,5,10,19,15,38.0,8.0,5.3,11.45,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,8.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,8.4,2.0,0.0,0.0
2018,5,11,5,15,79.5,14.0,2.85,8.85,19.0,34.68,0.0
2018,5,11,5,30,147.0,26.0,2.8,9.3,36.0,87.9,44.63
2018,5,11,5,45,235.0,38.0,2.8,9.75,69.5,143.32,108.83
2018,5,11,6,0,323.0,50.0,2.8,10.2,103.0,202.64,162.4
2018,5,11,6,15,380.5,61.5,2.8,10.65,145.0,255.97,210.39
2018,5,11,6,30,438.0,73.0,2.8,11.1,187.0,317.11,263.73
2018,5,11,6,45,468.0,85.5,2.75,11.55,231.5,363.73,303.64
2018,5,11,7,0,498.0,98.0,2.7,12.0,276.0,414.96,345.84
2018,5,11,7,15,504.5,114.5,2.75,12.5,318.5,457.73,379.7
2018,5,11,7,30,511.0,131.0,2.8,13.0,361.0,499.86,412.0
2018,5,11,7,45,541.0,139.0,2.8,13.45,408.0,548.12,448.63
2018,5,11,8,0,571.0,147.0,2.8,13.9,455.0,601.37,487.98
2018,5,11,8,15,601.0,154.0,2.8,14.3,504.0,650.33,523.35
2018,5,11,8,30,631.0,161.0,2.8,14.7,553.0,699.48,558.13
2018,5,11,8,45,745.0,137.0,2.8,15.1,632.5,784.23,617.76
2018,5,11,9,0,859.0,113.0,2.8,15.5,712.0,870.07,675.71
2018,5,11,9,15,895.0,106.0,2.75,15.85,761.0,906.84,697.82
2018,5,11,9,30,931.0,99.0,2.7,16.2,810.0,947.71,722.86
2018,5,11,9,45,941.5,99.0,2.65,16.5,845.5,971.36,735.98
2018,5,11,10,0,952.0,99.0,2.6,16.8,881.0,992.38,747.43
2018,5,11,10,15,959.0,99.5,2.55,17.15,909.5,1007.88,755.04
2018,5,11,10,30,966.0,100.0,2.5,17.5,938.0,1020.39,760.75
2018,5,11,10,45,971.5,100.0,2.4,17.8,960.0,1027.89,762.84
2018,5,11,11,0,977.0,100.0,2.3,18.1,982.0,1032.25,762.98
2018,5,11,11,15,980.0,100.0,2.3,18.35,996.0,1031.06,760.93
2018,5,11,11,30,983.0,100.0,2.3,18.6,1010.0,1026.68,756.99
2018,5,11,11,45,985.0,100.0,2.3,18.85,1016.5,1018.19,750.54
2018,5,11,12,0,987.0,100.0,2.3,19.1,1023.0,1006.56,742.2
2018,5,11,12,15,987.0,99.5,2.4,19.2,1021.5,989.55,731.96
2018,5,11,12,30,987.0,99.0,2.5,19.3,1020.0,969.59,719.78
2018,5,11,12,45,986.0,98.0,2.6,19.45,1010.5,945.42,704.63
2018,5,11,13,0,985.0,97.0,2.7,19.6,1001.0,918.52,687.58
2018,5,11,13,15,981.5,96.5,2.8,19.65,984.0,887.46,667.85
2018,5,11,13,30,978.0,96.0,2.9,19.7,967.0,854.03,646.32
2018,5,11,13,45,973.0,95.0,3.0,19.7,942.5,816.81,622.04
2018,5,11,14,0,968.0,94.0,3.1,19.7,918.0,777.63,596.11
2018,5,11,14,15,961.0,93.0,3.15,19.65,886.5,735.33,567.49
2018,5,11,14,30,954.0,92.0,3.2,19.6,855.0,691.58,535.6
2018,5,11,14,45,945.0,90.5,3.3,19.55,818.0,644.94,500.6
2018,5,11,15,0,936.0,89.0,3.4,19.5,781.0,597.42,463.96
2018,5,11,15,15,924.5,87.0,3.4,19.5,738.5,547.52,424.15
2018,5,11,15,30,913.0,85.0,3.4,19.5,696.0,497.39,383.1
2018,5,11,15,45,898.0,83.0,3.4,19.2,649.0,445.81,340.25
2018,5,11,16,0,883.0,81.0,3.4,18.9,602.0,394.76,296.66
2018,5,11,16,15,861.5,78.5,3.4,18.6,551.0,341.97,250.85
2018,5,11,16,30,840.0,76.0,3.4,18.3,500.0,286.43,202.31
2018,5,11,16,45,812.0,72.5,3.4,18.0,447.0,234.75,157.03
2018,5,11,17,0,784.0,69.0,3.4,17.7,394.0,185.76,115.13
2018,5,11,17,15,746.0,65.0,3.4,17.15,341.0,138.05,77.64
2018,5,11,17,30,708.0,61.0,3.4,16.6,288.0,94.37,48.59
2018,5,11,17,45,652.5,56.0,3.35,16.05,236.5,53.64,30.5
2018,5,11,18,0,597.0,51.0,3.3,15.5,185.0,34.87,25.37
2018,5,11,18,15,510.5,44.5,3.25,14.95,138.5,31.97,22.57
2018,5,11,18,30,424.0,38.0,3.2,14.4,92.0,28.99,19.42
2018,5,11,18,45,285.5,27.5,3.15,13.85,57.0,21.89,10.8
2018,5,11,19,0,147.0,17.0,3.1,13.3,22.0,16.71,0.0
2018,5,11,19,15,73.5,8.5,3.05,13.25,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.85,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.0,1.5,11.6,24.0,52.64,0.0
2018,5,12,5,30,275.0,26.0,1.5,12.3,46.0,128.47,70.62
2018,5,12,5,45,390.0,35.0,1.55,13.0,87.0,197.07,148.25
2018,5,12,6,0,505.0,44.0,1.6,13.7,128.0,272.4,214.55
2018,5,12,6,15,576.0,49.5,1.6,14.2,177.0,334.17,268.92
2018,5,12,6,30,647.0,55.0,1.6,14.7,226.0,399.33,324.36
2018,5,12,6,45,693.0,59.5,1.6,15.2,278.0,458.12,372.73
2018,5,12,7,0,739.0,64.0,1.6,15.7,330.0,519.75,421.37
2018,5,12,7,15,771.5,67.5,1.55,16.05,382.5,574.26,462.71
2018,5,12,7,30,804.0,71.0,1.5,16.4,435.0,629.87,503.31
2018,5,12,7,45,827.5,74.0,1.45,16.75,486.0,679.34,536.36
2018,5,12,8,0,851.0,77.0,1.4,17.1,537.0,724.13,565.08
2018,5,12,8,15,868.5,79.0,1.3,17.45,585.5,767.09,591.27
2018,5,12,8,30,886.0,81.0,1.2,17.8,634.0,808.97,615.96
2018,5,12,8,45,899.5,83.5,1.15,18.15,679.0,846.76,637.89
2018,5,12,9,0,913.0,86.0,1.1,18.5,724.0,882.74,658.22
2018,5,12,9,15,921.5,88.0,1.1,18.8,763.0,911.76,674.6
2018,5,12,9,30,930.0,90.0,1.1,19.1,802.0,938.37,689.37
2018,5,12,9,45,935.5,92.5,1.1,19.4,835.5,960.21,701.04
2018,5,12,10,0,941.0,95.0,1.1,19.7,869.0,979.25,710.97
2018,5,12,10,15,946.5,95.5,1.15,19.9,896.5,993.26,718.96
2018,5,12,10,30,952.0,96.0,1.2,20.1,924.0,1004.31,725.24
2018,5,12,10,45,956.0,97.0,1.25,20.3,945.0,1011.42,729.18
2018,5,12,11,0,960.0,98.0,1.3,20.5,966.0,1015.42,731.31
2018,5,12,11,15,962.0,98.5,1.4,20.55,979.0,1013.87,731.35
2018,5,12,11,30,964.0,99.0,1.5,20.6,992.0,1009.19,729.52
2018,5,12,11,45,964.5,99.5,1.6,20.6,998.0,1000.0,725.01
2018,5,12,12,0,965.0,100.0,1.7,20.6,1004.0,987.77,718.6
2018,5,12,12,15,959.0,103.0,1.75,20.5,1000.5,969.15,707.69
2018,5,12,12,30,953.0,106.0,1.8,20.4,997.0,947.8,695.06
2018,5,12,12,45,943.0,111.0,1.85,20.3,985.5,922.35,679.71
2018,5,12,13,0,933.0,116.0,1.9,20.2,974.0,894.61,662.78
2018,5,12,13,15,928.5,116.0,1.95,20.0,957.0,864.53,644.41
2018,5,12,13,30,924.0,116.0,2.0,19.8,940.0,832.29,624.41
2018,5,12,13,45,918.0,114.5,2.0,19.6,915.5,795.53,600.67
2018,5,12,14,0,912.0,113.0,2.0,19.4,891.0,757.02,575.52
2018,5,12,14,15,904.5,112.0,1.95,19.15,860.5,716.38,547.98
2018,5,12,14,30,897.0,111.0,1.9,18.9,830.0,674.46,517.55
2018,5,12,14,45,886.5,109.5,1.85,18.6,793.5,629.19,484.09
2018,5,12,15,0,876.0,108.0,1.8,18.3,757.0,583.28,449.31
2018,5,12,15,15,863.5,105.0,1.8,18.3,715.0,534.56,411.31
2018,5,12,15,30,851.0,102.0,1.8,18.3,673.0,482.17,369.59
2018,5,12,15,45,834.0,99.5,1.65,17.7,627.0,431.95,328.61
2018,5,12,16,0,817.0,97.0,1.5,17.1,581.0,382.58,287.2
2018,5,12,16,15,794.5,93.5,1.4,16.7,531.5,331.63,243.7
2018,5,12,16,30,772.0,90.0,1.3,16.3,482.0,282.5,201.03
2018,5,12,16,45,742.0,86.5,1.25,15.95,431.0,233.74,158.94
2018,5,12,17,0,712.0,83.0,1.2,15.6,380.0,184.44,117.38
2018,5,12,17,15,671.5,78.0,1.1,15.15,328.5,138.91,81.7
2018,5,12,17,30,631.0,73.0,1.0,14.7,277.0,97.62,53.88
2018,5,12,17,45,572.5,66.5,0.9,14.25,227.0,59.02,35.46
2018,5,12,18,0,514.0,60.0,0.8,13.8,177.0,42.42,32.35
2018,5,12,18,15,426.0,51.5,0.75,13.3,132.0,38.16,28.3
2018,5,12,18,30,338.0,43.0,0.7,12.8,87.0,33.68,23.75
2018,5,12,18,45,217.5,29.5,0.65,12.3,53.5,22.98,12.17
2018,5,12,19,0,97.0,16.0,0.6,11.8,20.0,15.73,0.0
2018,5,12,19,15,48.5,8.0,0.6,11.55,10.0,7.86,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.3,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.6,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.0,1.35,9.9,6.0,5.78,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.2,8.0,7.71,0.96
2018,5,13,6,15,0.0,12.0,1.45,10.5,12.0,11.57,4.38
2018,5,13,6,30,0.0,16.0,1.5,10.8,16.0,15.43,7.77
2018,5,13,6,45,0.0,32.5,1.5,11.1,32.5,31.37,21.58
2018,5,13,7,0,0.0,49.0,1.5,11.4,49.0,47.33,35.24
2018,5,13,7,15,0.0,60.0,1.5,11.75,60.0,57.98,44.16
2018,5,13,7,30,0.0,71.0,1.5,12.1,71.0,68.64,52.96
2018,5,13,7,45,0.0,83.0,1.5,12.4,83.0,80.28,62.47
2018,5,13,8,0,0.0,95.0,1.5,12.7,95.0,92.1,72.01
2018,5,13,8,15,0.0,109.5,1.5,13.0,109.5,106.5,83.58
2018,5,13,8,30,0.0,124.0,1.5,13.3,124.0,120.9,95.01
2018,5,13,8,45,1.0,139.0,1.5,13.55,139.5,136.62,107.46
2018,5,13,9,0,2.0,154.0,1.5,13.8,155.0,152.37,119.81
2018,5,13,9,15,4.0,170.5,1.5,14.05,173.5,170.52,134.01
2018,5,13,9,30,6.0,187.0,1.5,14.3,192.0,188.71,148.11
2018,5,13,9,45,9.0,211.0,1.55,14.55,218.5,215.36,168.8
2018,5,13,10,0,12.0,235.0,1.6,14.8,245.0,242.0,189.24
2018,5,13,10,15,15.0,258.5,1.6,14.95,271.5,268.1,209.07
2018,5,13,10,30,18.0,282.0,1.6,15.1,298.0,294.09,228.64
2018,5,13,10,45,20.0,300.0,1.6,15.25,318.0,313.49,242.99
2018,5,13,11,0,22.0,318.0,1.6,15.4,338.0,332.73,257.16
2018,5,13,11,15,24.5,336.0,1.6,15.45,358.5,357.34,275.38
2018,5,13,11,30,27.0,354.0,1.6,15.5,379.0,376.13,289.13
2018,5,13,11,45,55.5,396.0,1.6,15.55,448.0,442.61,339.04
2018,5,13,12,0,84.0,438.0,1.6,15.6,517.0,507.62,386.58
2018,5,13,12,15,177.0,434.0,1.6,15.55,600.0,586.53,445.99
2018,5,13,12,30,270.0,430.0,1.6,15.5,683.0,659.74,499.85
2018,5,13,12,45,497.5,321.0,1.65,15.5,781.5,743.29,565.25
2018,5,13,13,0,725.0,212.0,1.7,15.5,880.0,814.4,619.74
2018,5,13,13,15,812.0,168.5,1.7,15.4,904.0,821.48,624.45
2018,5,13,13,30,899.0,125.0,1.7,15.3,928.0,822.62,625.88
2018,5,13,13,45,895.0,123.0,1.7,15.2,905.0,787.68,602.55
2018,5,13,14,0,891.0,121.0,1.7,15.1,882.0,750.93,578.12
2018,5,13,14,15,884.5,118.5,1.7,15.0,852.0,710.37,550.18
2018,5,13,14,30,878.0,116.0,1.7,14.9,822.0,668.51,519.59
2018,5,13,14,45,869.0,113.5,1.7,14.75,786.0,624.03,486.41
2018,5,13,15,0,860.0,111.0,1.7,14.6,750.0,578.81,451.81
2018,5,13,15,15,847.0,109.0,1.7,14.6,709.0,528.14,412.0
2018,5,13,15,30,834.0,107.0,1.7,14.6,668.0,480.56,373.37
2018,5,13,15,45,818.0,103.5,1.7,14.25,622.5,430.66,332.37
2018,5,13,16,0,802.0,100.0,1.7,13.9,577.0,381.55,290.81
2018,5,13,16,15,781.5,96.0,1.7,13.65,528.5,331.53,247.52
2018,5,13,16,30,761.0,92.0,1.7,13.4,480.0,283.14,204.87
2018,5,13,16,45,732.5,88.0,1.7,13.15,429.5,234.8,162.46
2018,5,13,17,0,704.0,84.0,1.7,12.9,379.0,185.73,120.36
2018,5,13,17,15,664.0,78.5,1.65,12.55,327.5,140.19,83.99
2018,5,13,17,30,624.0,73.0,1.6,12.2,276.0,98.83,55.34
2018,5,13,17,45,567.5,67.0,1.6,11.85,227.0,60.93,36.61
2018,5,13,18,0,511.0,61.0,1.6,11.5,178.0,43.13,33.29
2018,5,13,18,15,403.0,52.5,1.55,11.2,130.5,38.89,29.2
2018,5,13,18,30,295.0,44.0,1.5,10.9,83.0,33.52,23.83
2018,5,13,18,45,159.0,28.0,1.45,10.55,48.0,21.64,11.55
2018,5,13,19,0,23.0,12.0,1.4,10.2,13.0,11.8,0.0
2018,5,13,19,15,11.5,6.0,1.4,10.1,6.5,5.9,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.35,9.15,1.0,0.0,0.0
