Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,0,6.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.35,9.45,4.0,4.74,0.0
2018,5,14,5,30,0.0,6.0,1.4,9.7,6.0,5.78,0.0
2018,5,14,5,45,0.0,10.0,1.4,9.95,10.0,9.64,2.43
2018,5,14,6,0,0.0,14.0,1.4,10.2,14.0,13.5,5.94
2018,5,14,6,15,0.0,23.5,1.4,10.55,23.5,22.67,13.99
2018,5,14,6,30,0.0,33.0,1.4,10.9,33.0,31.85,22.0
2018,5,14,6,45,0.0,62.5,1.35,11.2,62.5,60.41,46.56
2018,5,14,7,0,0.0,92.0,1.3,11.5,92.0,90.5,71.98
2018,5,14,7,15,0.0,102.0,1.3,11.85,102.0,100.22,79.81
2018,5,14,7,30,0.0,112.0,1.3,12.2,112.0,109.98,87.57
2018,5,14,7,45,0.0,118.0,1.3,12.55,118.0,115.65,91.82
2018,5,14,8,0,0.0,124.0,1.3,12.9,124.0,121.38,96.09
2018,5,14,8,15,0.5,140.0,1.35,13.2,140.5,137.7,109.05
2018,5,14,8,30,1.0,156.0,1.4,13.5,157.0,154.03,121.84
2018,5,14,8,45,3.0,169.5,1.45,13.8,172.0,169.08,133.53
2018,5,14,9,0,5.0,183.0,1.5,14.1,187.0,184.19,145.19
2018,5,14,9,15,7.0,196.0,1.6,14.35,201.5,198.85,156.46
2018,5,14,9,30,9.0,209.0,1.7,14.6,216.0,213.55,167.7
2018,5,14,9,45,12.0,233.5,1.8,14.8,243.0,240.75,188.72
2018,5,14,10,0,15.0,258.0,1.9,15.0,270.0,267.93,209.49
2018,5,14,10,15,22.5,296.0,1.95,15.1,315.0,312.87,243.91
2018,5,14,10,30,30.0,334.0,2.0,15.2,360.0,364.77,283.03
2018,5,14,10,45,40.0,366.0,2.05,15.3,401.5,405.75,313.54
2018,5,14,11,0,50.0,398.0,2.1,15.4,443.0,446.23,343.39
2018,5,14,11,15,153.5,395.0,2.15,15.4,537.0,544.87,419.52
2018,5,14,11,30,257.0,392.0,2.2,15.4,631.0,640.33,491.01
2018,5,14,11,45,436.0,328.5,2.2,15.45,737.0,742.35,568.15
2018,5,14,12,0,615.0,265.0,2.2,15.5,843.0,835.86,637.13
2018,5,14,12,15,626.5,259.5,2.2,15.45,847.5,827.98,631.07
2018,5,14,12,30,638.0,254.0,2.2,15.4,852.0,817.92,624.48
2018,5,14,12,45,589.5,270.0,2.15,15.4,818.5,774.23,592.44
2018,5,14,13,0,541.0,286.0,2.1,15.4,785.0,731.79,561.32
2018,5,14,13,15,581.0,269.5,2.1,15.25,797.0,730.09,561.72
2018,5,14,13,30,621.0,253.0,2.1,15.1,809.0,725.75,559.73
2018,5,14,13,45,703.5,210.5,2.1,15.0,825.0,725.42,561.55
2018,5,14,14,0,786.0,168.0,2.1,14.9,841.0,719.69,559.06
2018,5,14,14,15,821.0,146.5,2.1,14.75,827.5,692.92,540.23
2018,5,14,14,30,856.0,125.0,2.1,14.6,814.0,664.15,519.47
2018,5,14,14,45,846.0,123.0,2.1,14.45,778.5,617.91,484.63
2018,5,14,15,0,836.0,121.0,2.1,14.3,743.0,573.21,450.11
2018,5,14,15,15,758.5,139.0,2.1,14.3,679.5,511.81,401.52
2018,5,14,15,30,681.0,157.0,2.1,14.3,616.0,452.84,354.26
2018,5,14,15,45,701.0,140.5,2.05,13.85,585.0,413.27,321.43
2018,5,14,16,0,721.0,124.0,2.0,13.4,554.0,371.37,285.38
2018,5,14,16,15,727.5,112.5,2.0,13.1,515.0,327.2,246.46
2018,5,14,16,30,734.0,101.0,2.0,12.8,476.0,282.16,205.9
2018,5,14,16,45,705.5,96.0,2.0,12.55,426.0,234.05,163.61
2018,5,14,17,0,677.0,91.0,2.0,12.3,376.0,188.73,124.48
2018,5,14,17,15,637.0,85.0,2.0,11.95,325.5,144.05,88.59
2018,5,14,17,30,597.0,79.0,2.0,11.6,275.0,103.57,60.16
2018,5,14,17,45,541.5,72.0,1.95,11.25,226.5,66.1,40.75
2018,5,14,18,0,486.0,65.0,1.9,10.9,178.0,46.53,36.43
2018,5,14,18,15,403.0,55.5,1.9,10.7,133.5,41.54,31.65
2018,5,14,18,30,320.0,46.0,1.9,10.5,89.0,35.08,25.29
2018,5,14,18,45,208.5,32.0,1.9,10.3,55.5,24.93,14.47
2018,5,14,19,0,97.0,18.0,1.9,10.1,22.0,17.69,0.0
2018,5,14,19,15,48.5,9.0,1.85,10.0,11.0,8.85,0.0
2018,5,14,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.4,9.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.4,9.3,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,1.4,9.75,4.5,5.37,0.0
2018,5,15,5,30,0.0,7.0,1.4,10.2,7.0,6.74,0.0
2018,5,15,5,45,0.0,12.5,1.45,10.65,12.5,12.05,4.45
2018,5,15,6,0,0.0,18.0,1.5,11.1,18.0,17.36,9.22
2018,5,15,6,15,0.0,30.5,1.45,11.4,30.5,29.44,19.77
2018,5,15,6,30,0.0,43.0,1.4,11.7,43.0,41.52,30.25
2018,5,15,6,45,1.0,74.0,1.4,12.0,74.5,72.83,57.01
2018,5,15,7,0,2.0,105.0,1.4,12.3,106.0,105.49,84.41
2018,5,15,7,15,6.0,128.5,1.4,12.55,131.5,132.09,106.33
2018,5,15,7,30,10.0,152.0,1.4,12.8,157.0,158.89,128.05
2018,5,15,7,45,19.0,179.0,1.35,13.05,189.0,193.18,155.62
2018,5,15,8,0,28.0,206.0,1.3,13.3,221.0,235.59,189.12
2018,5,15,8,15,34.5,226.5,1.35,13.55,247.0,262.37,209.67
2018,5,15,8,30,41.0,247.0,1.4,13.8,273.0,289.36,230.19
2018,5,15,8,45,39.5,261.0,1.4,14.05,287.5,302.7,239.53
2018,5,15,9,0,38.0,275.0,1.4,14.3,302.0,315.83,248.71
2018,5,15,9,15,30.0,269.0,1.45,14.45,291.0,301.62,236.84
2018,5,15,9,30,22.0,263.0,1.5,14.6,280.0,280.09,219.5
2018,5,15,9,45,18.5,264.5,1.55,14.8,279.0,278.09,217.41
2018,5,15,10,0,15.0,266.0,1.6,15.0,278.0,276.0,215.21
2018,5,15,10,15,19.0,284.5,1.65,15.1,300.5,298.0,231.94
2018,5,15,10,30,23.0,303.0,1.7,15.2,323.0,326.26,253.21
2018,5,15,10,45,39.5,356.5,1.7,15.35,392.0,395.57,305.32
2018,5,15,11,0,56.0,410.0,1.7,15.5,461.0,464.26,355.6
2018,5,15,11,15,58.0,419.5,1.75,15.5,473.0,473.59,361.92
2018,5,15,11,30,60.0,429.0,1.8,15.5,485.0,482.56,368.4
2018,5,15,11,45,59.5,430.0,1.8,15.55,486.0,480.33,366.48
2018,5,15,12,0,59.0,431.0,1.8,15.6,487.0,477.89,364.53
2018,5,15,12,15,220.0,392.0,1.8,15.55,599.0,587.1,449.6
2018,5,15,12,30,381.0,353.0,1.8,15.5,711.0,686.33,524.18
2018,5,15,12,45,557.5,278.5,1.85,15.5,796.5,755.42,577.25
2018,5,15,13,0,734.0,204.0,1.9,15.5,882.0,816.49,622.86
2018,5,15,13,15,770.0,183.0,1.9,15.4,883.5,803.43,613.8
2018,5,15,13,30,806.0,162.0,1.9,15.3,885.0,787.1,603.27
2018,5,15,13,45,849.0,137.5,1.95,15.25,881.5,769.29,592.07
2018,5,15,14,0,892.0,113.0,2.0,15.2,878.0,747.25,577.86
2018,5,15,14,15,884.0,112.0,2.0,15.05,848.0,707.14,550.32
2018,5,15,14,30,876.0,111.0,2.0,14.9,818.0,665.82,519.92
2018,5,15,14,45,865.0,110.0,2.0,14.8,782.0,621.68,486.62
2018,5,15,15,0,854.0,109.0,2.0,14.7,746.0,576.96,452.07
2018,5,15,15,15,832.5,110.0,2.0,14.7,702.5,524.97,411.02
2018,5,15,15,30,811.0,111.0,2.0,14.7,659.0,476.83,371.86
2018,5,15,15,45,695.0,140.0,2.0,14.3,587.0,411.8,319.73
2018,5,15,16,0,579.0,169.0,2.0,13.9,515.0,359.86,277.7
2018,5,15,16,15,503.0,173.5,2.0,13.65,456.0,309.91,236.9
2018,5,15,16,30,427.0,178.0,2.0,13.4,397.0,266.32,201.49
2018,5,15,16,45,477.0,146.0,1.95,13.15,367.0,227.77,166.44
2018,5,15,17,0,527.0,114.0,1.9,12.9,337.0,183.91,126.57
2018,5,15,17,15,555.5,94.5,1.9,12.65,302.5,143.49,91.4
2018,5,15,17,30,584.0,75.0,1.9,12.4,268.0,100.72,57.71
2018,5,15,17,45,516.0,69.0,1.85,12.15,218.0,64.21,38.73
2018,5,15,18,0,448.0,63.0,1.8,11.9,168.0,44.51,34.48
2018,5,15,18,15,376.0,53.0,1.75,11.7,126.5,38.96,29.24
2018,5,15,18,30,304.0,43.0,1.7,11.5,85.0,32.55,23.0
2018,5,15,18,45,203.0,30.0,1.6,11.3,53.5,23.18,13.25
2018,5,15,19,0,102.0,17.0,1.5,11.1,22.0,13.35,0.0
2018,5,15,19,15,51.0,8.5,1.5,11.0,11.0,8.36,0.0
2018,5,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.65,10.45,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.6,10.5,3.0,2.95,0.0
2018,5,16,5,15,21.5,15.5,1.65,10.7,17.0,21.12,0.0
2018,5,16,5,30,33.0,28.0,1.7,10.9,31.0,46.4,27.83
2018,5,16,5,45,76.5,46.0,1.7,11.15,58.0,84.81,63.99
2018,5,16,6,0,120.0,64.0,1.7,11.4,85.0,125.86,100.18
2018,5,16,6,15,165.5,81.5,1.7,11.6,121.0,177.18,144.83
2018,5,16,6,30,211.0,99.0,1.7,11.8,157.0,226.52,187.31
2018,5,16,6,45,291.5,111.0,1.7,12.05,208.5,292.28,242.74
2018,5,16,7,0,372.0,123.0,1.7,12.3,260.0,373.26,308.93
2018,5,16,7,15,324.5,149.5,1.65,12.55,282.0,378.97,312.05
2018,5,16,7,30,277.0,176.0,1.6,12.8,304.0,388.35,317.66
2018,5,16,7,45,214.5,205.5,1.6,13.05,311.0,377.44,306.74
2018,5,16,8,0,152.0,235.0,1.6,13.3,318.0,369.41,297.71
2018,5,16,8,15,117.5,249.5,1.6,13.55,317.0,361.39,289.46
2018,5,16,8,30,83.0,264.0,1.6,13.8,316.0,342.19,272.53
2018,5,16,8,45,50.0,248.0,1.55,14.0,280.0,297.37,235.89
2018,5,16,9,0,17.0,232.0,1.5,14.2,244.0,244.56,192.84
2018,5,16,9,15,15.0,233.5,1.55,14.4,244.5,244.02,192.03
2018,5,16,9,30,13.0,235.0,1.6,14.6,245.0,243.46,191.03
2018,5,16,9,45,20.5,273.0,1.65,14.75,289.5,288.57,225.88
2018,5,16,10,0,28.0,311.0,1.7,14.9,334.0,341.39,265.87
2018,5,16,10,15,25.5,313.5,1.75,15.05,335.0,340.56,264.43
2018,5,16,10,30,23.0,316.0,1.8,15.2,336.0,332.98,258.22
2018,5,16,10,45,18.5,283.0,1.85,15.3,299.5,295.17,229.09
2018,5,16,11,0,14.0,250.0,1.9,15.4,263.0,257.73,200.14
2018,5,16,11,15,11.0,214.0,1.9,15.4,224.0,219.09,170.1
2018,5,16,11,30,8.0,178.0,1.9,15.4,185.0,180.73,140.02
2018,5,16,11,45,7.0,173.0,1.9,15.45,179.5,174.7,135.25
2018,5,16,12,0,6.0,168.0,1.9,15.5,174.0,168.69,130.43
2018,5,16,12,15,5.5,161.5,1.9,15.4,167.0,161.7,124.95
2018,5,16,12,30,5.0,155.0,1.9,15.3,160.0,154.73,119.49
2018,5,16,12,45,4.5,154.0,1.9,15.2,158.5,153.1,118.27
2018,5,16,13,0,4.0,153.0,1.9,15.1,157.0,151.49,117.07
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,171.18,132.92
2018,5,16,13,30,8.0,191.0,2.1,14.8,198.0,190.63,148.51
2018,5,16,13,45,9.0,202.0,2.2,14.65,210.0,201.41,157.24
2018,5,16,14,0,10.0,213.0,2.3,14.5,222.0,212.01,165.87
2018,5,16,14,15,9.0,203.5,2.35,14.35,211.0,201.65,157.95
2018,5,16,14,30,8.0,194.0,2.4,14.2,200.0,191.38,150.13
2018,5,16,14,45,8.0,199.0,2.45,14.05,205.0,195.43,153.71
2018,5,16,15,0,8.0,204.0,2.5,13.9,210.0,199.36,157.2
2018,5,16,15,15,8.0,202.0,2.5,13.9,207.5,196.66,155.34
2018,5,16,15,30,8.0,200.0,2.5,13.9,205.0,193.87,153.44
2018,5,16,15,45,7.5,189.5,2.5,13.6,194.0,183.01,145.24
2018,5,16,16,0,7.0,179.0,2.5,13.3,183.0,172.2,137.03
2018,5,16,16,15,21.5,184.0,2.5,13.15,195.5,180.15,143.72
2018,5,16,16,30,36.0,189.0,2.5,13.0,208.0,181.68,144.92
2018,5,16,16,45,75.0,179.0,2.45,12.85,213.0,178.32,141.07
2018,5,16,17,0,114.0,169.0,2.4,12.7,218.0,166.45,129.76
2018,5,16,17,15,184.5,144.5,2.4,12.5,211.5,147.93,111.55
2018,5,16,17,30,255.0,120.0,2.4,12.3,205.0,118.14,85.07
2018,5,16,17,45,273.0,99.0,2.4,12.1,176.0,87.58,63.33
2018,5,16,18,0,291.0,78.0,2.4,11.9,147.0,56.66,45.35
2018,5,16,18,15,240.5,62.5,2.35,11.6,110.5,46.44,35.93
2018,5,16,18,30,190.0,47.0,2.3,11.3,74.0,35.67,25.79
2018,5,16,18,45,121.5,32.0,2.25,11.05,47.0,26.55,16.22
2018,5,16,19,0,53.0,17.0,2.2,10.8,20.0,14.42,0.0
2018,5,16,19,15,26.5,8.5,2.2,10.65,10.0,8.36,0.0
2018,5,16,19,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,45,12.0,2.5,2.55,9.85,2.5,0.0,0.0
2018,5,17,5,0,24.0,5.0,2.6,10.0,5.0,4.91,0.0
2018,5,17,5,15,114.0,18.0,2.65,10.4,26.5,49.1,0.0
2018,5,17,5,30,204.0,31.0,2.7,10.8,48.0,117.72,78.21
2018,5,17,5,45,311.5,40.5,2.75,11.25,86.5,177.74,137.33
2018,5,17,6,0,419.0,50.0,2.8,11.7,125.0,248.09,199.53
2018,5,17,6,15,494.5,56.5,2.85,12.1,172.5,309.9,254.35
2018,5,17,6,30,570.0,63.0,2.9,12.5,220.0,377.97,313.04
2018,5,17,6,45,561.5,77.0,2.9,12.95,258.0,414.21,343.86
2018,5,17,7,0,553.0,91.0,2.9,13.4,296.0,448.69,371.89
2018,5,17,7,15,493.0,121.0,2.9,13.8,323.5,462.81,381.85
2018,5,17,7,30,433.0,151.0,2.9,14.2,351.0,474.62,389.08
2018,5,17,7,45,476.0,159.5,2.9,14.65,402.5,529.91,431.45
2018,5,17,8,0,519.0,168.0,2.9,15.1,454.0,587.17,474.08
2018,5,17,8,15,604.5,156.0,2.85,15.5,517.0,660.7,528.85
2018,5,17,8,30,690.0,144.0,2.8,15.9,580.0,734.33,581.16
2018,5,17,8,45,767.5,123.0,2.75,16.3,640.0,791.14,618.91
2018,5,17,9,0,845.0,102.0,2.7,16.7,700.0,847.9,655.88
2018,5,17,9,15,853.5,105.5,2.7,16.95,738.0,876.83,673.52
2018,5,17,9,30,862.0,109.0,2.7,17.2,776.0,903.53,689.75
2018,5,17,9,45,867.5,113.0,2.65,17.45,809.0,925.62,702.35
2018,5,17,10,0,873.0,117.0,2.6,17.7,842.0,945.11,713.17
2018,5,17,10,15,879.0,118.5,2.65,17.8,869.0,959.74,722.07
2018,5,17,10,30,885.0,120.0,2.7,17.9,896.0,971.63,729.25
2018,5,17,10,45,889.5,120.5,2.7,18.0,916.0,978.24,732.56
2018,5,17,11,0,894.0,121.0,2.7,18.1,936.0,981.98,734.13
2018,5,17,11,15,896.5,122.0,2.8,18.05,949.5,981.41,734.28
2018,5,17,11,30,899.0,123.0,2.9,18.0,963.0,977.93,732.61
2018,5,17,11,45,900.5,123.5,2.95,18.0,969.0,970.12,727.58
2018,5,17,12,0,902.0,124.0,3.0,18.0,975.0,959.48,720.77
2018,5,17,12,15,903.0,123.5,3.05,17.9,974.5,944.64,711.47
2018,5,17,12,30,904.0,123.0,3.1,17.8,974.0,927.11,700.42
2018,5,17,12,45,904.5,120.5,3.2,17.7,965.5,904.62,686.33
2018,5,17,13,0,905.0,118.0,3.3,17.6,957.0,879.62,670.45
2018,5,17,13,15,901.5,117.0,3.35,17.45,940.5,850.34,651.33
2018,5,17,13,30,898.0,116.0,3.4,17.3,924.0,818.94,630.6
2018,5,17,13,45,893.0,115.0,3.45,17.15,901.0,784.42,607.5
2018,5,17,14,0,888.0,114.0,3.5,17.0,878.0,748.16,582.93
2018,5,17,14,15,881.0,112.5,3.55,16.85,848.5,708.49,555.56
2018,5,17,14,30,874.0,111.0,3.6,16.7,819.0,667.56,525.03
2018,5,17,14,45,864.0,109.5,3.65,16.6,783.5,623.73,491.5
2018,5,17,15,0,854.0,108.0,3.7,16.5,748.0,579.25,456.67
2018,5,17,15,15,841.5,105.5,3.7,16.5,707.5,532.13,418.67
2018,5,17,15,30,829.0,103.0,3.7,16.5,667.0,481.38,377.05
2018,5,17,15,45,812.5,100.5,3.65,16.15,622.0,432.52,336.2
2018,5,17,16,0,796.0,98.0,3.6,15.8,577.0,384.47,294.97
2018,5,17,16,15,774.5,94.5,3.6,15.55,529.0,334.92,251.72
2018,5,17,16,30,753.0,91.0,3.6,15.3,481.0,287.07,209.26
2018,5,17,16,45,725.0,87.5,3.6,15.1,431.5,239.63,167.25
2018,5,17,17,0,697.0,84.0,3.6,14.9,382.0,191.49,125.5
2018,5,17,17,15,659.0,78.5,3.6,14.6,331.5,146.37,88.75
2018,5,17,17,30,621.0,73.0,3.6,14.3,281.0,105.21,59.06
2018,5,17,17,45,567.5,67.0,3.55,13.95,232.5,67.14,38.33
2018,5,17,18,0,514.0,61.0,3.5,13.6,184.0,42.45,32.4
2018,5,17,18,15,435.0,53.0,3.45,13.25,140.0,38.64,28.78
2018,5,17,18,30,356.0,45.0,3.4,12.9,96.0,34.63,24.74
2018,5,17,18,45,244.0,33.0,3.35,12.55,62.0,25.55,15.47
2018,5,17,19,0,132.0,21.0,3.3,12.2,28.0,16.63,0.0
2018,5,17,19,15,66.0,10.5,3.25,12.0,14.0,10.32,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,2.95,10.1,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,3.0,10.2,3.0,4.12,0.0
2018,5,18,5,15,34.5,16.0,3.0,10.65,19.0,25.3,0.0
2018,5,18,5,30,64.0,29.0,3.0,11.1,35.0,63.4,41.26
2018,5,18,5,45,159.5,44.0,3.05,11.6,70.0,118.14,90.69
2018,5,18,6,0,255.0,59.0,3.1,12.1,105.0,188.91,151.97
2018,5,18,6,15,340.0,70.0,3.1,12.5,152.0,251.9,206.95
2018,5,18,6,30,425.0,81.0,3.1,12.9,199.0,322.49,267.41
2018,5,18,6,45,542.5,80.5,3.1,13.35,262.5,408.5,339.23
2018,5,18,7,0,660.0,80.0,3.1,13.8,326.0,500.89,414.17
2018,5,18,7,15,694.5,84.5,3.05,14.15,376.5,554.55,456.08
2018,5,18,7,30,729.0,89.0,3.0,14.5,427.0,609.62,497.92
2018,5,18,7,45,754.5,92.5,2.95,14.9,477.0,655.93,531.07
2018,5,18,8,0,780.0,96.0,2.9,15.3,527.0,704.72,564.52
2018,5,18,8,15,799.5,99.5,2.8,15.65,574.5,748.61,593.43
2018,5,18,8,30,819.0,103.0,2.7,16.0,622.0,791.64,621.12
2018,5,18,8,45,834.5,105.0,2.6,16.35,666.0,828.52,643.87
2018,5,18,9,0,850.0,107.0,2.5,16.7,710.0,858.72,661.57
2018,5,18,9,15,862.0,108.5,2.45,17.05,749.0,888.64,679.28
2018,5,18,9,30,874.0,110.0,2.4,17.4,788.0,916.49,695.37
2018,5,18,9,45,884.0,111.0,2.35,17.7,822.0,939.71,708.34
2018,5,18,10,0,894.0,112.0,2.3,18.0,856.0,960.47,719.62
2018,5,18,10,15,900.0,114.0,2.3,18.15,883.5,975.89,728.28
2018,5,18,10,30,906.0,116.0,2.3,18.3,911.0,988.49,735.2
2018,5,18,10,45,909.5,117.5,2.35,18.5,931.5,995.29,738.81
2018,5,18,11,0,913.0,119.0,2.4,18.7,952.0,999.14,740.64
2018,5,18,11,15,915.5,120.0,2.45,18.7,965.5,998.55,740.26
2018,5,18,11,30,918.0,121.0,2.5,18.7,979.0,994.99,738.08
2018,5,18,11,45,918.5,121.5,2.55,18.7,985.0,986.11,732.5
2018,5,18,12,0,919.0,122.0,2.6,18.7,991.0,974.36,725.16
2018,5,18,12,15,881.5,146.5,2.65,18.65,979.0,948.3,708.46
2018,5,18,12,30,844.0,171.0,2.7,18.6,967.0,923.42,692.63
2018,5,18,12,45,809.5,191.0,2.8,18.5,948.5,892.36,673.03
2018,5,18,13,0,775.0,211.0,2.9,18.4,930.0,860.97,653.02
2018,5,18,13,15,650.5,278.0,2.95,18.3,874.5,798.37,607.94
2018,5,18,13,30,526.0,345.0,3.0,18.2,819.0,741.05,564.83
2018,5,18,13,45,579.0,309.0,3.05,18.1,818.5,727.78,557.72
2018,5,18,14,0,632.0,273.0,3.1,18.0,818.0,709.17,546.17
2018,5,18,14,15,682.5,234.0,3.2,17.8,804.0,682.29,528.66
2018,5,18,14,30,733.0,195.0,3.3,17.6,790.0,650.64,507.03
2018,5,18,14,45,803.0,150.5,3.4,17.45,776.0,623.16,487.7
2018,5,18,15,0,873.0,106.0,3.5,17.3,762.0,589.7,462.77
2018,5,18,15,15,827.0,116.5,3.5,17.3,710.5,532.81,417.43
2018,5,18,15,30,781.0,127.0,3.5,17.3,659.0,481.95,375.92
2018,5,18,15,45,798.0,112.5,3.7,16.75,624.5,438.75,340.45
2018,5,18,16,0,815.0,98.0,3.9,16.2,590.0,393.36,301.7
2018,5,18,16,15,790.0,95.5,3.95,15.85,540.0,342.63,257.67
2018,5,18,16,30,765.0,93.0,4.0,15.5,490.0,293.94,214.68
2018,5,18,16,45,729.5,89.5,4.05,15.15,437.0,244.16,171.07
2018,5,18,17,0,694.0,86.0,4.1,14.8,384.0,194.32,128.22
2018,5,18,17,15,663.5,81.5,4.1,14.4,337.0,151.15,92.63
2018,5,18,17,30,633.0,77.0,4.1,14.0,290.0,111.23,63.45
2018,5,18,17,45,577.0,70.5,4.05,13.65,240.0,71.99,41.55
2018,5,18,18,0,521.0,64.0,4.0,13.3,190.0,44.92,34.66
2018,5,18,18,15,440.0,56.0,3.95,12.95,145.0,41.25,31.15
2018,5,18,18,30,359.0,48.0,3.9,12.6,100.0,37.41,27.24
2018,5,18,18,45,244.0,35.0,3.85,12.25,64.5,27.15,16.98
2018,5,18,19,0,129.0,22.0,3.8,11.9,29.0,17.42,0.0
2018,5,18,19,15,64.5,11.0,3.75,11.75,14.5,10.81,0.0
2018,5,18,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,4,45,9.5,2.5,3.6,10.0,2.5,0.0,0.0
2018,5,19,5,0,19.0,5.0,3.6,10.0,5.0,9.38,0.0
2018,5,19,5,15,104.5,19.0,3.65,10.2,27.5,58.11,0.0
2018,5,19,5,30,190.0,33.0,3.7,10.4,50.0,116.82,80.42
2018,5,19,5,45,280.5,45.0,3.75,10.6,87.5,171.62,133.77
2018,5,19,6,0,371.0,57.0,3.8,10.8,125.0,235.57,190.98
2018,5,19,6,15,456.5,65.5,3.85,11.15,175.0,303.75,251.19
2018,5,19,6,30,542.0,74.0,3.9,11.5,225.0,377.92,315.24
2018,5,19,6,45,594.0,80.0,3.95,11.8,276.5,437.42,365.81
2018,5,19,7,0,646.0,86.0,4.0,12.1,328.0,500.38,417.72
2018,5,19,7,15,680.0,91.5,4.0,12.45,379.0,554.37,460.77
2018,5,19,7,30,714.0,97.0,4.0,12.8,430.0,609.72,503.66
2018,5,19,7,45,739.0,101.5,3.95,13.15,479.5,658.52,539.92
2018,5,19,8,0,764.0,106.0,3.9,13.5,529.0,704.82,572.32
2018,5,19,8,15,782.5,110.0,3.9,13.9,576.0,747.96,601.82
2018,5,19,8,30,801.0,114.0,3.9,14.3,623.0,790.2,630.18
2018,5,19,8,45,814.5,118.0,3.9,14.65,666.5,827.08,654.35
2018,5,19,9,0,828.0,122.0,3.9,15.0,710.0,862.34,677.11
2018,5,19,9,15,841.5,123.5,3.9,15.25,749.5,893.03,696.66
2018,5,19,9,30,855.0,125.0,3.9,15.5,789.0,921.72,714.7
2018,5,19,9,45,865.5,126.0,3.95,15.8,823.0,939.52,725.21
2018,5,19,10,0,876.0,127.0,4.0,16.1,857.0,960.38,737.97
2018,5,19,10,15,879.5,130.5,4.05,16.2,883.5,974.66,746.74
2018,5,19,10,30,883.0,134.0,4.1,16.3,910.0,986.12,753.7
2018,5,19,10,45,883.5,137.5,4.15,16.4,929.5,991.82,756.83
2018,5,19,11,0,884.0,141.0,4.2,16.5,949.0,994.6,758.11
2018,5,19,11,15,883.5,144.0,4.25,16.55,961.5,993.01,756.66
2018,5,19,11,30,883.0,147.0,4.3,16.6,974.0,988.54,753.38
2018,5,19,11,45,880.5,150.5,4.3,16.65,979.5,979.85,747.03
2018,5,19,12,0,878.0,154.0,4.3,16.7,985.0,968.43,738.94
2018,5,19,12,15,880.5,152.0,4.3,16.65,984.5,953.7,728.95
2018,5,19,12,30,883.0,150.0,4.3,16.6,984.0,936.34,717.16
2018,5,19,12,45,885.5,147.0,4.35,16.6,976.5,915.47,703.34
2018,5,19,13,0,888.0,144.0,4.4,16.6,969.0,892.08,687.75
2018,5,19,13,15,883.0,144.0,4.4,16.5,952.5,862.86,667.9
2018,5,19,13,30,878.0,144.0,4.4,16.4,936.0,831.65,646.58
2018,5,19,13,45,870.0,144.0,4.4,16.35,912.0,796.33,622.08
2018,5,19,14,0,862.0,144.0,4.4,16.3,888.0,758.7,595.75
2018,5,19,14,15,851.0,144.5,4.4,16.15,858.0,718.52,566.51
2018,5,19,14,30,840.0,145.0,4.4,16.0,828.0,677.47,535.44
2018,5,19,14,45,825.0,144.5,4.4,15.9,791.0,632.42,500.64
2018,5,19,15,0,810.0,144.0,4.4,15.8,754.0,587.27,465.03
2018,5,19,15,15,788.5,140.5,4.4,15.8,707.5,536.12,423.94
2018,5,19,15,30,767.0,137.0,4.4,15.8,661.0,485.9,382.71
2018,5,19,15,45,744.5,134.5,4.4,15.35,615.0,433.97,339.89
2018,5,19,16,0,722.0,132.0,4.4,14.9,569.0,386.55,299.6
2018,5,19,16,15,698.5,130.0,4.4,14.6,524.5,340.92,259.8
2018,5,19,16,30,675.0,128.0,4.4,14.3,480.0,297.28,221.16
2018,5,19,16,45,641.0,123.0,4.35,13.95,430.0,250.71,180.52
2018,5,19,17,0,607.0,118.0,4.3,13.6,380.0,207.55,143.42
2018,5,19,17,15,563.5,111.0,4.3,13.25,330.0,164.85,108.87
2018,5,19,17,30,520.0,104.0,4.3,12.9,280.0,126.23,80.7
2018,5,19,17,45,461.5,94.5,4.25,12.5,231.5,89.21,58.73
2018,5,19,18,0,403.0,85.0,4.2,12.1,183.0,61.93,50.06
2018,5,19,18,15,324.5,72.0,4.15,11.85,139.0,53.86,42.55
2018,5,19,18,30,246.0,59.0,4.1,11.6,95.0,45.35,34.38
2018,5,19,18,45,157.5,41.5,4.0,11.3,61.5,33.89,22.86
2018,5,19,19,0,69.0,24.0,3.9,11.0,28.0,20.0,0.0
2018,5,19,19,15,34.5,12.0,3.9,10.95,14.0,11.8,0.0
2018,5,19,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,20,4,45,6.5,2.5,4.4,10.1,2.5,0.0,0.0
2018,5,20,5,0,13.0,5.0,4.4,10.1,5.0,7.99,0.0
2018,5,20,5,15,84.0,20.0,4.4,10.25,27.0,50.92,0.0
2018,5,20,5,30,155.0,35.0,4.4,10.4,49.0,108.11,75.33
2018,5,20,5,45,225.0,47.0,4.45,10.55,81.5,153.65,120.01
2018,5,20,6,0,295.0,59.0,4.5,10.7,114.0,206.41,167.72
2018,5,20,6,15,326.5,73.5,4.45,10.9,151.5,250.7,207.96
2018,5,20,6,30,358.0,88.0,4.4,11.1,189.0,297.51,249.3
2018,5,20,6,45,381.5,104.0,4.4,11.25,230.5,343.9,289.18
2018,5,20,7,0,405.0,120.0,4.4,11.4,272.0,391.64,329.07
2018,5,20,7,15,427.0,136.0,4.4,11.65,317.0,439.55,367.92
2018,5,20,7,30,449.0,152.0,4.4,11.9,362.0,488.28,406.48
2018,5,20,7,45,569.0,140.0,4.35,12.15,436.5,580.38,480.23
2018,5,20,8,0,689.0,128.0,4.3,12.4,511.0,676.84,555.19
2018,5,20,8,15,725.0,128.0,4.3,12.8,562.0,726.66,590.05
2018,5,20,8,30,761.0,128.0,4.3,13.2,613.0,776.8,624.76
2018,5,20,8,45,778.0,130.5,4.25,13.55,656.0,810.83,646.8
2018,5,20,9,0,795.0,133.0,4.2,13.9,699.0,846.55,669.94
2018,5,20,9,15,817.5,131.0,4.2,14.3,740.5,880.73,691.9
2018,5,20,9,30,840.0,129.0,4.2,14.7,782.0,913.33,712.55
2018,5,20,9,45,862.5,122.5,4.2,15.05,818.5,933.93,724.72
2018,5,20,10,0,885.0,116.0,4.2,15.4,855.0,958.15,739.5
2018,5,20,10,15,884.5,122.0,4.25,15.65,880.5,971.46,747.2
2018,5,20,10,30,884.0,128.0,4.3,15.9,906.0,981.81,752.97
2018,5,20,10,45,893.5,126.0,4.3,16.15,928.0,990.61,757.58
2018,5,20,11,0,903.0,124.0,4.3,16.4,950.0,996.6,760.32
2018,5,20,11,15,904.0,126.0,4.35,16.5,963.0,995.59,759.16
2018,5,20,11,30,905.0,128.0,4.4,16.6,976.0,991.64,756.27
2018,5,20,11,45,818.0,187.0,4.45,16.65,957.5,962.43,736.16
2018,5,20,12,0,731.0,246.0,4.5,16.7,939.0,929.6,713.65
2018,5,20,12,15,732.5,245.5,4.55,16.65,939.0,915.99,704.84
2018,5,20,12,30,734.0,245.0,4.6,16.6,939.0,900.15,694.38
2018,5,20,12,45,811.0,191.0,4.65,16.55,951.0,895.74,692.06
2018,5,20,13,0,888.0,137.0,4.7,16.5,963.0,886.69,686.45
2018,5,20,13,15,827.5,173.0,4.75,16.45,932.5,846.68,658.8
2018,5,20,13,30,767.0,209.0,4.8,16.4,902.0,805.86,630.48
2018,5,20,13,45,720.0,230.5,4.85,16.35,868.0,763.09,598.45
2018,5,20,14,0,673.0,252.0,4.9,16.3,834.0,721.56,566.92
2018,5,20,14,15,683.0,235.0,4.9,16.25,808.0,685.78,540.66
2018,5,20,14,30,693.0,218.0,4.9,16.2,782.0,648.1,512.43
2018,5,20,14,45,714.0,194.5,4.95,16.1,753.5,609.39,483.28
2018,5,20,15,0,735.0,171.0,5.0,16.0,725.0,568.04,451.26
2018,5,20,15,15,742.0,156.5,5.0,16.0,690.0,524.81,416.36
2018,5,20,15,30,749.0,142.0,5.0,16.0,655.0,480.18,379.42
2018,5,20,15,45,741.5,132.5,5.05,15.7,612.0,432.41,339.49
2018,5,20,16,0,734.0,123.0,5.1,15.4,569.0,384.77,298.61
2018,5,20,16,15,714.0,117.5,5.1,15.15,522.0,336.7,256.54
2018,5,20,16,30,694.0,112.0,5.1,14.9,475.0,290.25,215.24
2018,5,20,16,45,667.0,107.5,5.1,14.65,428.0,244.8,174.9
2018,5,20,17,0,640.0,103.0,5.1,14.4,381.0,201.98,137.43
2018,5,20,17,15,600.0,96.5,5.05,14.05,331.0,158.41,101.69
2018,5,20,17,30,560.0,90.0,5.0,13.7,281.0,119.04,72.6
2018,5,20,17,45,504.0,82.5,5.0,13.35,233.0,82.4,51.11
2018,5,20,18,0,448.0,75.0,5.0,13.0,185.0,54.03,42.85
2018,5,20,18,15,368.5,64.0,4.9,12.65,141.0,47.34,36.63
2018,5,20,18,30,289.0,53.0,4.8,12.3,97.0,40.28,29.86
2018,5,20,18,45,190.0,38.5,4.75,11.95,63.0,29.91,19.6
2018,5,20,19,0,91.0,24.0,4.7,11.6,29.0,20.03,0.62
2018,5,20,19,15,45.5,12.0,4.65,11.5,14.5,11.8,0.0
2018,5,20,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.6,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.7,7.0,12.59,0.0
2018,5,21,5,15,115.0,21.0,3.25,10.25,30.5,64.5,0.0
2018,5,21,5,30,206.0,35.0,3.2,10.8,54.0,124.92,87.98
2018,5,21,5,45,298.0,45.5,3.15,11.35,91.5,179.44,139.96
2018,5,21,6,0,390.0,56.0,3.1,11.9,129.0,244.92,197.89
2018,5,21,6,15,466.0,65.0,3.05,12.4,178.0,309.04,254.1
2018,5,21,6,30,542.0,74.0,3.0,12.9,227.0,379.46,314.08
2018,5,21,6,45,591.0,79.5,2.9,13.35,277.0,436.77,361.76
2018,5,21,7,0,640.0,85.0,2.8,13.8,327.0,497.29,410.33
2018,5,21,7,15,674.0,90.5,2.75,14.4,377.5,551.05,451.78
2018,5,21,7,30,708.0,96.0,2.7,15.0,428.0,606.2,492.89
2018,5,21,7,45,733.5,100.0,2.7,15.55,477.5,654.55,527.53
2018,5,21,8,0,759.0,104.0,2.7,16.1,527.0,700.6,558.63
2018,5,21,8,15,778.0,108.0,2.75,16.5,574.0,743.96,587.73
2018,5,21,8,30,797.0,112.0,2.8,16.9,621.0,786.47,615.79
2018,5,21,8,45,811.5,115.5,2.8,17.35,664.5,823.54,639.15
2018,5,21,9,0,826.0,119.0,2.8,17.8,708.0,859.04,661.15
2018,5,21,9,15,842.0,119.5,2.85,18.0,748.0,890.84,681.34
2018,5,21,9,30,858.0,120.0,2.9,18.2,788.0,915.4,696.5
2018,5,21,9,45,872.0,119.0,3.0,18.45,823.0,939.87,711.89
2018,5,21,10,0,886.0,118.0,3.1,18.7,858.0,962.07,725.75
2018,5,21,10,15,891.5,119.5,3.2,18.85,885.0,976.37,734.6
2018,5,21,10,30,897.0,121.0,3.3,19.0,912.0,987.89,741.73
2018,5,21,10,45,900.0,123.5,3.35,19.1,932.5,995.18,745.91
2018,5,21,11,0,903.0,126.0,3.4,19.2,953.0,999.54,748.26
2018,5,21,11,15,904.5,127.0,3.5,19.25,965.5,998.0,747.31
2018,5,21,11,30,906.0,128.0,3.6,19.3,978.0,993.55,744.54
2018,5,21,11,45,905.5,129.0,3.7,19.35,983.5,984.32,738.66
2018,5,21,12,0,905.0,130.0,3.8,19.4,989.0,972.3,730.98
2018,5,21,12,15,905.0,130.0,3.85,19.4,987.5,957.05,721.0
2018,5,21,12,30,905.0,130.0,3.9,19.4,986.0,939.15,709.28
2018,5,21,12,45,904.0,129.0,4.0,19.35,977.5,916.85,694.98
2018,5,21,13,0,903.0,128.0,4.1,19.3,969.0,892.12,678.97
2018,5,21,13,15,899.0,127.0,4.15,19.2,952.5,862.57,659.41
2018,5,21,13,30,895.0,126.0,4.2,19.1,936.0,830.96,638.31
2018,5,21,13,45,888.5,125.0,4.25,18.95,912.0,795.5,614.45
2018,5,21,14,0,882.0,124.0,4.3,18.8,888.0,758.43,589.19
2018,5,21,14,15,874.5,123.0,4.35,18.65,858.5,719.2,562.15
2018,5,21,14,30,867.0,122.0,4.4,18.5,829.0,678.76,532.11
2018,5,21,14,45,856.5,120.0,4.4,18.3,793.0,634.55,498.47
2018,5,21,15,0,846.0,118.0,4.4,18.1,757.0,586.89,461.54
2018,5,21,15,15,833.5,115.0,4.4,18.1,716.5,539.45,423.5
2018,5,21,15,30,821.0,112.0,4.4,18.1,676.0,492.05,384.58
2018,5,21,15,45,804.5,109.0,4.4,17.55,631.0,443.18,344.33
2018,5,21,16,0,788.0,106.0,4.4,17.0,586.0,395.14,303.66
2018,5,21,16,15,766.5,102.5,4.35,16.6,538.0,345.99,261.05
2018,5,21,16,30,745.0,99.0,4.3,16.2,490.0,298.57,219.2
2018,5,21,16,45,716.0,95.0,4.25,15.85,440.0,247.33,174.35
2018,5,21,17,0,687.0,91.0,4.2,15.5,390.0,202.13,135.0
2018,5,21,17,15,649.5,85.0,4.15,15.0,339.5,156.98,97.86
2018,5,21,17,30,612.0,79.0,4.1,14.5,289.0,115.72,67.19
2018,5,21,17,45,559.0,73.0,4.05,14.05,240.5,77.78,44.95
2018,5,21,18,0,506.0,67.0,4.0,13.6,192.0,47.06,36.54
2018,5,21,18,15,429.0,57.5,3.95,13.2,147.0,42.09,31.92
2018,5,21,18,30,352.0,48.0,3.9,12.8,102.0,36.8,26.79
2018,5,21,18,45,243.5,36.0,3.8,12.4,67.0,27.76,17.88
2018,5,21,19,0,135.0,24.0,3.7,12.0,32.0,18.94,1.95
2018,5,21,19,15,67.5,12.0,3.6,11.8,16.0,11.8,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.0,2.45,10.25,4.0,0.0,0.0
2018,5,22,5,0,35.0,8.0,2.4,10.3,8.0,16.24,0.0
2018,5,22,5,15,135.0,21.5,2.4,10.55,32.5,71.25,0.0
2018,5,22,5,30,235.0,35.0,2.4,10.8,57.0,134.6,95.65
2018,5,22,5,45,330.0,45.5,2.4,11.1,96.5,191.85,149.88
2018,5,22,6,0,425.0,56.0,2.4,11.4,136.0,260.39,210.49
2018,5,22,6,15,490.5,63.5,2.35,11.8,182.5,319.59,262.68
2018,5,22,6,30,556.0,71.0,2.3,12.2,229.0,384.03,317.69
2018,5,22,6,45,602.0,76.5,2.25,12.65,278.5,440.23,364.26
2018,5,22,7,0,648.0,82.0,2.2,13.1,328.0,499.4,411.52
2018,5,22,7,15,681.0,87.0,2.2,13.45,378.0,552.26,452.56
2018,5,22,7,30,714.0,92.0,2.2,13.8,428.0,606.42,493.33
2018,5,22,7,45,739.5,95.5,2.15,14.15,477.0,652.08,525.64
2018,5,22,8,0,765.0,99.0,2.1,14.5,526.0,700.37,558.35
2018,5,22,8,15,784.0,102.5,2.1,14.8,573.0,743.36,586.89
2018,5,22,8,30,803.0,106.0,2.1,15.1,620.0,785.5,614.38
2018,5,22,8,45,817.5,109.0,2.1,15.35,663.0,822.19,637.72
2018,5,22,9,0,832.0,112.0,2.1,15.6,706.0,857.33,659.75
2018,5,22,9,15,843.5,114.0,2.1,15.8,744.5,881.65,674.26
2018,5,22,9,30,855.0,116.0,2.1,16.0,783.0,909.19,691.01
2018,5,22,9,45,864.5,117.5,2.1,16.2,816.5,932.14,704.55
2018,5,22,10,0,874.0,119.0,2.1,16.4,850.0,952.67,716.48
2018,5,22,10,15,880.5,120.5,2.15,16.5,877.5,967.8,725.69
2018,5,22,10,30,887.0,122.0,2.2,16.6,905.0,980.2,733.23
2018,5,22,10,45,892.0,122.5,2.2,16.7,925.5,987.34,736.83
2018,5,22,11,0,897.0,123.0,2.2,16.8,946.0,991.61,738.72
2018,5,22,11,15,900.5,123.5,2.25,16.85,959.5,991.56,738.58
2018,5,22,11,30,904.0,124.0,2.3,16.9,973.0,988.59,736.68
2018,5,22,11,45,905.5,124.5,2.3,16.95,979.5,980.84,731.2
2018,5,22,12,0,907.0,125.0,2.3,17.0,986.0,970.27,724.0
2018,5,22,12,15,905.5,125.0,2.35,16.9,984.0,953.69,713.83
2018,5,22,12,30,904.0,125.0,2.4,16.8,982.0,934.51,701.99
2018,5,22,12,45,900.0,126.5,2.4,16.75,973.0,912.06,687.34
2018,5,22,13,0,896.0,128.0,2.4,16.7,964.0,887.28,671.15
2018,5,22,13,15,893.5,126.5,2.4,16.6,948.0,858.73,652.47
2018,5,22,13,30,891.0,125.0,2.4,16.5,932.0,828.06,632.26
2018,5,22,13,45,887.0,122.5,2.4,16.4,909.0,793.3,609.1
2018,5,22,14,0,883.0,120.0,2.4,16.3,886.0,756.78,584.52
2018,5,22,14,15,876.5,118.5,2.45,16.15,857.0,717.82,558.37
2018,5,22,14,30,870.0,117.0,2.5,16.0,828.0,677.57,529.16
2018,5,22,14,45,861.0,115.0,2.5,15.8,793.0,634.22,496.7
2018,5,22,15,0,852.0,113.0,2.5,15.6,758.0,590.16,462.9
2018,5,22,15,15,839.5,110.5,2.5,15.6,717.5,543.27,425.76
2018,5,22,15,30,827.0,108.0,2.5,15.6,677.0,492.87,385.09
2018,5,22,15,45,811.5,105.0,2.5,15.25,632.5,444.19,345.1
2018,5,22,16,0,796.0,102.0,2.5,14.9,588.0,396.23,304.57
2018,5,22,16,15,776.5,98.0,2.5,14.65,540.5,346.95,261.97
2018,5,22,16,30,757.0,94.0,2.5,14.4,493.0,299.18,219.86
2018,5,22,16,45,730.5,90.0,2.5,14.15,443.5,251.41,177.7
2018,5,22,17,0,704.0,86.0,2.5,13.9,394.0,202.77,135.35
2018,5,22,17,15,668.0,81.0,2.5,13.55,344.0,157.81,98.07
2018,5,22,17,30,632.0,76.0,2.5,13.2,294.0,116.59,67.13
2018,5,22,17,45,581.5,69.5,2.5,12.85,245.0,77.26,43.49
2018,5,22,18,0,531.0,63.0,2.5,12.5,196.0,43.41,33.45
2018,5,22,18,15,456.0,55.0,2.45,12.2,151.0,39.64,29.9
2018,5,22,18,30,381.0,47.0,2.4,11.9,106.0,35.65,25.93
2018,5,22,18,45,272.5,36.5,2.3,11.6,71.0,28.12,18.37
2018,5,22,19,0,164.0,26.0,2.2,11.3,36.0,20.59,4.16
2018,5,22,19,15,85.0,14.0,2.15,11.15,19.0,13.76,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.0,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,0.5,1.4,10.55,0.5,0.0,0.0
2018,5,23,5,0,1.0,1.0,1.4,10.6,1.0,1.22,0.0
2018,5,23,5,15,0.5,4.5,1.4,10.8,4.5,4.48,0.0
2018,5,23,5,30,0.0,8.0,1.4,11.0,8.0,7.71,0.49
2018,5,23,5,45,0.0,13.0,1.45,11.25,13.0,12.53,4.95
2018,5,23,6,0,0.0,18.0,1.5,11.5,18.0,17.36,9.26
2018,5,23,6,15,0.0,23.5,1.5,11.65,23.5,22.67,13.96
2018,5,23,6,30,0.0,29.0,1.5,11.8,29.0,27.99,18.59
2018,5,23,6,45,0.0,47.5,1.55,12.0,47.5,45.88,33.95
2018,5,23,7,0,0.0,66.0,1.6,12.2,66.0,63.79,49.11
2018,5,23,7,15,0.0,81.5,1.6,12.3,81.5,78.96,61.75
2018,5,23,7,30,0.0,97.0,1.6,12.4,97.0,94.43,74.47
2018,5,23,7,45,0.0,101.0,1.65,12.55,101.0,98.23,77.31
2018,5,23,8,0,0.0,105.0,1.7,12.7,105.0,102.08,80.19
2018,5,23,8,15,0.0,109.5,1.7,12.85,109.5,106.45,83.49
2018,5,23,8,30,0.0,114.0,1.7,13.0,114.0,110.85,86.8
2018,5,23,8,45,0.0,124.0,1.75,13.15,124.0,120.73,94.59
2018,5,23,9,0,0.0,134.0,1.8,13.3,134.0,130.61,102.31
2018,5,23,9,15,1.5,146.5,1.8,13.35,147.5,144.3,113.19
2018,5,23,9,30,3.0,159.0,1.8,13.4,161.0,158.02,124.02
2018,5,23,9,45,4.5,167.0,1.85,13.45,170.5,167.3,131.26
2018,5,23,10,0,6.0,175.0,1.9,13.5,180.0,176.59,138.5
2018,5,23,10,15,5.5,171.0,1.9,13.45,175.5,172.09,134.71
2018,5,23,10,30,5.0,167.0,1.9,13.4,171.0,167.61,131.0
2018,5,23,10,45,5.5,167.0,1.9,13.4,172.0,168.01,131.23
2018,5,23,11,0,6.0,167.0,1.9,13.4,173.0,168.41,131.45
2018,5,23,11,15,6.0,166.5,1.85,13.45,172.5,167.8,130.84
2018,5,23,11,30,6.0,166.0,1.8,13.5,172.0,167.18,130.24
2018,5,23,11,45,6.5,168.0,1.8,13.6,174.5,169.43,131.95
2018,5,23,12,0,7.0,170.0,1.8,13.7,177.0,171.64,133.64
2018,5,23,12,15,6.5,167.0,1.8,13.85,173.5,168.02,130.66
2018,5,23,12,30,6.0,164.0,1.8,14.0,170.0,164.41,127.72
2018,5,23,12,45,6.0,161.0,1.8,14.15,167.0,161.24,125.18
2018,5,23,13,0,6.0,158.0,1.8,14.3,164.0,158.07,122.65
2018,5,23,13,15,5.0,155.5,1.85,14.35,160.5,154.56,119.88
2018,5,23,13,30,4.0,153.0,1.9,14.4,157.0,151.09,117.16
2018,5,23,13,45,3.5,149.5,1.95,14.45,153.0,147.11,114.07
2018,5,23,14,0,3.0,146.0,2.0,14.5,149.0,143.17,111.02
2018,5,23,14,15,2.5,144.0,2.1,14.4,146.5,140.71,109.24
2018,5,23,14,30,2.0,142.0,2.2,14.3,144.0,138.27,107.5
2018,5,23,14,45,2.0,146.0,2.3,14.2,148.0,141.88,110.65
2018,5,23,15,0,2.0,150.0,2.4,14.1,152.0,145.45,113.78
2018,5,23,15,15,4.0,169.0,2.4,14.1,172.0,164.06,129.05
2018,5,23,15,30,6.0,188.0,2.4,14.1,192.0,182.12,143.83
2018,5,23,15,45,13.0,200.5,2.45,13.75,208.5,195.74,155.29
2018,5,23,16,0,20.0,213.0,2.5,13.4,225.0,208.21,165.8
2018,5,23,16,15,42.0,211.5,2.5,13.1,234.5,207.52,165.39
2018,5,23,16,30,64.0,210.0,2.5,12.8,244.0,208.5,166.02
2018,5,23,16,45,83.5,192.5,2.5,12.55,232.0,193.3,153.19
2018,5,23,17,0,103.0,175.0,2.5,12.3,220.0,171.83,134.87
2018,5,23,17,15,155.0,152.0,2.4,12.0,210.5,153.46,117.56
2018,5,23,17,30,207.0,129.0,2.3,11.7,201.0,125.66,92.84
2018,5,23,17,45,225.0,109.0,2.25,11.4,175.5,98.47,72.04
2018,5,23,18,0,243.0,89.0,2.2,11.1,150.0,69.96,57.48
2018,5,23,18,15,196.0,72.0,2.15,10.85,114.0,57.07,45.69
2018,5,23,18,30,149.0,55.0,2.1,10.6,78.0,44.39,33.86
2018,5,23,18,45,98.5,39.0,2.0,10.35,52.0,32.04,21.94
2018,5,23,19,0,48.0,23.0,1.9,10.1,26.0,20.37,5.33
2018,5,23,19,15,29.5,12.5,1.9,10.05,14.0,12.29,0.0
2018,5,23,19,30,11.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,9.9,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
