Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,19,15,151.0,17.0,3.2,17.25,28.5,16.71,0.0
2018,6,2,19,30,34.0,5.0,3.2,17.0,5.0,4.91,0.0
2018,6,2,19,45,17.0,2.5,3.15,16.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,2.8,15.4,7.5,0.0,0.0
2018,6,3,5,0,101.0,13.0,2.8,15.5,15.0,38.09,0.0
2018,6,3,5,15,234.0,23.5,2.8,16.05,45.0,107.28,46.83
2018,6,3,5,30,367.0,34.0,2.8,16.6,75.0,180.83,131.88
2018,6,3,5,45,456.0,41.0,2.8,17.15,117.0,240.56,185.96
2018,6,3,6,0,545.0,48.0,2.8,17.7,159.0,308.35,244.92
2018,6,3,6,15,602.0,53.5,2.8,18.2,207.5,366.69,295.31
2018,6,3,6,30,659.0,59.0,2.8,18.7,256.0,427.33,345.94
2018,6,3,6,45,698.5,63.5,2.75,19.2,306.5,483.45,391.11
2018,6,3,7,0,738.0,68.0,2.7,19.7,357.0,541.85,436.34
2018,6,3,7,15,766.0,71.5,2.75,20.3,407.5,593.54,475.05
2018,6,3,7,30,794.0,75.0,2.8,20.9,458.0,645.99,512.37
2018,6,3,7,45,815.0,78.5,2.8,21.45,507.5,693.81,544.29
2018,6,3,8,0,836.0,82.0,2.8,22.0,557.0,736.72,571.97
2018,6,3,8,15,851.5,84.5,2.9,22.45,603.5,778.06,598.82
2018,6,3,8,30,867.0,87.0,3.0,22.9,650.0,818.27,624.53
2018,6,3,8,45,879.0,88.5,3.05,23.35,692.5,853.02,645.86
2018,6,3,9,0,891.0,90.0,3.1,23.8,735.0,886.03,665.83
2018,6,3,9,15,901.0,92.0,3.2,24.0,774.0,915.85,684.5
2018,6,3,9,30,911.0,94.0,3.3,24.2,813.0,943.46,701.65
2018,6,3,9,45,918.5,95.5,3.35,24.4,846.5,965.81,714.94
2018,6,3,10,0,926.0,97.0,3.4,24.6,880.0,985.57,726.57
2018,6,3,10,15,931.5,98.0,3.45,24.75,907.0,1000.17,735.01
2018,6,3,10,30,937.0,99.0,3.5,24.9,934.0,1011.93,741.71
2018,6,3,10,45,941.0,99.5,3.5,25.05,954.5,1018.8,744.95
2018,6,3,11,0,945.0,100.0,3.5,25.2,975.0,1022.69,746.41
2018,6,3,11,15,947.0,101.0,3.55,25.25,988.5,1022.15,745.76
2018,6,3,11,30,949.0,102.0,3.6,25.3,1002.0,1018.59,743.3
2018,6,3,11,45,950.0,102.5,3.65,25.4,1008.5,1010.59,737.91
2018,6,3,12,0,951.0,103.0,3.7,25.5,1015.0,999.66,730.73
2018,6,3,12,15,951.0,102.5,3.75,25.45,1014.0,983.96,720.93
2018,6,3,12,30,951.0,102.0,3.8,25.4,1013.0,965.5,709.38
2018,6,3,12,45,949.5,102.0,3.85,25.35,1005.0,943.52,695.51
2018,6,3,13,0,948.0,102.0,3.9,25.3,997.0,919.0,679.95
2018,6,3,13,15,945.0,101.5,3.95,25.15,981.0,890.31,661.79
2018,6,3,13,30,942.0,101.0,4.0,25.0,965.0,859.38,642.01
2018,6,3,13,45,877.5,136.5,4.05,24.85,926.0,811.87,610.63
2018,6,3,14,0,813.0,172.0,4.1,24.7,887.0,765.63,579.83
2018,6,3,14,15,790.5,177.0,4.15,24.45,853.5,723.64,550.35
2018,6,3,14,30,768.0,182.0,4.2,24.2,820.0,679.78,518.88
2018,6,3,14,45,810.0,151.0,4.25,23.95,799.0,647.79,496.53
2018,6,3,15,0,852.0,120.0,4.3,23.7,778.0,612.07,470.53
2018,6,3,15,15,868.0,105.0,4.3,23.7,745.5,569.94,437.92
2018,6,3,15,30,884.0,90.0,4.3,23.7,713.0,525.29,402.45
2018,6,3,15,45,871.0,87.5,4.3,23.1,668.5,476.2,363.31
2018,6,3,16,0,858.0,85.0,4.3,22.5,624.0,427.47,323.28
2018,6,3,16,15,841.5,82.0,4.3,22.1,577.0,377.57,281.11
2018,6,3,16,30,825.0,79.0,4.3,21.7,530.0,324.48,235.59
2018,6,3,16,45,803.0,75.5,4.3,21.3,480.0,274.98,192.42
2018,6,3,17,0,781.0,72.0,4.3,20.9,430.0,227.51,150.95
2018,6,3,17,15,750.5,68.5,4.25,20.3,379.5,180.8,111.58
2018,6,3,17,30,720.0,65.0,4.2,19.7,329.0,137.26,77.29
2018,6,3,17,45,677.0,61.0,4.15,19.1,279.5,95.68,49.51
2018,6,3,18,0,634.0,57.0,4.1,18.5,230.0,55.33,29.35
2018,6,3,18,15,569.5,51.0,4.1,17.8,183.0,34.73,24.99
2018,6,3,18,30,505.0,45.0,4.1,17.1,136.0,32.21,22.58
2018,6,3,18,45,404.0,37.0,4.05,16.45,96.0,27.7,18.21
2018,6,3,19,0,303.0,29.0,4.0,15.8,56.0,22.95,12.35
2018,6,3,19,15,172.0,17.5,4.0,15.45,31.0,17.2,0.0
2018,6,3,19,30,41.0,6.0,4.0,15.1,6.0,5.9,0.0
2018,6,3,19,45,20.5,3.0,3.95,14.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.5,4.35,11.85,7.5,0.0,0.0
2018,6,4,5,0,97.0,13.0,4.4,11.9,15.0,37.14,0.0
2018,6,4,5,15,208.0,24.0,4.4,12.2,43.0,100.36,45.95
2018,6,4,5,30,319.0,35.0,4.4,12.5,71.0,165.52,123.02
2018,6,4,5,45,411.5,44.0,4.45,12.85,113.5,226.74,178.93
2018,6,4,6,0,504.0,53.0,4.5,13.2,156.0,296.45,240.81
2018,6,4,6,15,581.5,57.0,4.55,13.6,207.0,361.21,297.9
2018,6,4,6,30,659.0,61.0,4.6,14.0,258.0,432.22,358.7
2018,6,4,6,45,700.0,65.5,4.6,14.4,309.0,486.85,404.53
2018,6,4,7,0,741.0,70.0,4.6,14.8,360.0,546.25,452.61
2018,6,4,7,15,770.5,73.5,4.6,15.15,411.5,599.05,494.1
2018,6,4,7,30,800.0,77.0,4.6,15.5,463.0,652.72,534.33
2018,6,4,7,45,822.0,80.0,4.6,15.85,513.0,700.91,568.43
2018,6,4,8,0,844.0,83.0,4.6,16.2,563.0,744.24,598.24
2018,6,4,8,15,861.0,85.5,4.55,16.5,611.0,787.02,627.0
2018,6,4,8,30,878.0,88.0,4.5,16.8,659.0,828.75,654.51
2018,6,4,8,45,890.5,90.5,4.5,17.15,703.0,865.35,678.12
2018,6,4,9,0,903.0,93.0,4.5,17.5,747.0,900.19,700.23
2018,6,4,9,15,912.0,95.5,4.5,17.75,786.0,929.91,718.82
2018,6,4,9,30,921.0,98.0,4.5,18.0,825.0,957.33,735.73
2018,6,4,9,45,927.0,101.0,4.5,18.25,859.0,980.04,749.32
2018,6,4,10,0,933.0,104.0,4.5,18.5,893.0,1000.05,761.07
2018,6,4,10,15,934.5,107.5,4.55,18.6,919.5,1013.48,769.28
2018,6,4,10,30,936.0,111.0,4.6,18.7,946.0,1023.94,775.61
2018,6,4,10,45,946.5,109.0,4.65,18.8,969.5,1034.44,782.1
2018,6,4,11,0,957.0,107.0,4.7,18.9,993.0,1042.02,786.71
2018,6,4,11,15,959.5,107.0,4.7,18.95,1006.5,1040.88,785.22
2018,6,4,11,30,962.0,107.0,4.7,19.0,1020.0,1036.71,781.86
2018,6,4,11,45,963.0,107.5,4.75,19.0,1026.5,1028.58,776.56
2018,6,4,12,0,964.0,108.0,4.8,19.0,1033.0,1017.49,769.35
2018,6,4,12,15,963.0,108.5,4.8,19.0,1032.0,1001.64,758.55
2018,6,4,12,30,962.0,109.0,4.8,19.0,1031.0,983.02,745.95
2018,6,4,12,45,959.0,109.5,4.85,19.0,1022.0,959.95,730.71
2018,6,4,13,0,956.0,110.0,4.9,19.0,1013.0,934.37,713.74
2018,6,4,13,15,954.0,108.5,4.9,18.95,997.0,905.36,694.11
2018,6,4,13,30,952.0,107.0,4.9,18.9,981.0,874.05,672.82
2018,6,4,13,45,948.5,105.5,4.95,18.85,958.5,839.39,649.34
2018,6,4,14,0,945.0,104.0,5.0,18.8,936.0,802.78,624.29
2018,6,4,14,15,938.5,102.0,5.0,18.65,906.0,761.79,595.81
2018,6,4,14,30,932.0,100.0,5.0,18.5,876.0,719.39,565.94
2018,6,4,14,45,924.0,98.5,5.0,18.35,841.0,675.27,532.35
2018,6,4,15,0,916.0,97.0,5.0,18.2,806.0,630.23,497.3
2018,6,4,15,15,905.0,95.5,5.0,18.2,765.5,582.83,459.33
2018,6,4,15,30,894.0,94.0,5.0,18.2,725.0,535.15,420.27
2018,6,4,15,45,880.0,91.5,5.05,17.75,680.0,485.16,379.25
2018,6,4,16,0,866.0,89.0,5.1,17.3,635.0,435.59,337.39
2018,6,4,16,15,846.5,87.0,5.05,16.95,586.5,385.09,293.56
2018,6,4,16,30,827.0,85.0,5.0,16.6,538.0,331.74,246.71
2018,6,4,16,45,801.0,82.5,5.0,16.25,487.5,281.94,202.39
2018,6,4,17,0,775.0,80.0,5.0,15.9,437.0,234.57,160.23
2018,6,4,17,15,739.0,77.0,4.95,15.45,385.0,187.66,120.05
2018,6,4,17,30,703.0,74.0,4.9,15.0,333.0,141.06,82.64
2018,6,4,17,45,651.0,70.0,4.9,14.55,282.0,99.35,54.23
2018,6,4,18,0,599.0,66.0,4.9,14.1,231.0,63.06,36.5
2018,6,4,18,15,525.5,60.0,4.8,13.65,183.5,42.34,32.24
2018,6,4,18,30,452.0,54.0,4.7,13.2,136.0,40.34,30.19
2018,6,4,18,45,342.5,44.0,4.6,12.75,95.5,34.34,24.33
2018,6,4,19,0,233.0,34.0,4.5,12.3,55.0,26.61,15.69
2018,6,4,19,15,129.0,20.0,4.45,12.05,30.5,15.91,0.0
2018,6,4,19,30,25.0,6.0,4.4,11.8,6.0,5.9,0.0
2018,6,4,19,45,12.5,3.0,4.35,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,6,5,4,45,25.0,6.0,4.5,10.0,6.5,0.0,0.0
2018,6,5,5,0,50.0,12.0,4.5,10.1,13.0,24.38,0.0
2018,6,5,5,15,146.0,27.0,4.55,10.4,41.0,86.02,40.56
2018,6,5,5,30,242.0,42.0,4.6,10.7,69.0,147.32,110.61
2018,6,5,5,45,297.5,52.0,4.6,11.05,101.5,190.23,151.24
2018,6,5,6,0,353.0,62.0,4.6,11.4,134.0,238.68,195.37
2018,6,5,6,15,424.0,71.5,4.6,11.8,181.5,299.09,248.7
2018,6,5,6,30,495.0,81.0,4.6,12.2,229.0,368.79,308.56
2018,6,5,6,45,539.0,90.0,4.6,12.65,278.5,425.51,356.22
2018,6,5,7,0,583.0,99.0,4.6,13.1,328.0,485.09,404.84
2018,6,5,7,15,606.5,108.0,4.5,13.55,374.5,533.81,443.04
2018,6,5,7,30,630.0,117.0,4.4,14.0,421.0,583.17,480.59
2018,6,5,7,45,643.5,125.5,4.35,14.4,464.5,625.07,511.49
2018,6,5,8,0,657.0,134.0,4.3,14.8,508.0,666.41,541.21
2018,6,5,8,15,690.0,138.5,4.2,15.3,560.5,718.1,577.02
2018,6,5,8,30,723.0,143.0,4.1,15.8,613.0,770.04,612.22
2018,6,5,8,45,695.0,165.5,4.0,16.25,642.0,789.59,623.18
2018,6,5,9,0,667.0,188.0,3.9,16.7,671.0,805.27,631.47
2018,6,5,9,15,651.5,209.5,3.85,17.15,702.0,827.45,644.65
2018,6,5,9,30,636.0,231.0,3.8,17.6,733.0,846.62,654.93
2018,6,5,9,45,623.5,251.5,3.75,18.1,761.0,864.65,664.28
2018,6,5,10,0,611.0,272.0,3.7,18.6,789.0,879.93,671.66
2018,6,5,10,15,663.0,254.0,3.7,18.9,831.5,915.5,696.13
2018,6,5,10,30,715.0,236.0,3.7,19.2,874.0,949.55,718.02
2018,6,5,10,45,697.5,254.0,3.7,19.5,888.0,951.18,717.35
2018,6,5,11,0,680.0,272.0,3.7,19.8,902.0,950.02,714.78
2018,6,5,11,15,719.5,252.0,3.75,19.9,927.5,963.57,723.95
2018,6,5,11,30,759.0,232.0,3.8,20.0,953.0,974.51,730.94
2018,6,5,11,45,839.5,180.5,3.85,20.1,983.0,987.74,739.58
2018,6,5,12,0,920.0,129.0,3.9,20.2,1013.0,997.19,745.74
2018,6,5,12,15,877.0,157.5,3.95,20.2,999.5,969.64,727.34
2018,6,5,12,30,834.0,186.0,4.0,20.2,986.0,944.14,710.57
2018,6,5,12,45,824.5,190.5,4.05,20.2,975.5,920.62,695.12
2018,6,5,13,0,815.0,195.0,4.1,20.2,965.0,895.24,678.32
2018,6,5,13,15,859.5,162.5,4.2,20.15,963.0,878.6,667.95
2018,6,5,13,30,904.0,130.0,4.3,20.1,961.0,857.5,654.38
2018,6,5,13,45,907.5,123.5,4.35,20.05,940.5,825.11,632.58
2018,6,5,14,0,911.0,117.0,4.4,20.0,920.0,790.45,609.26
2018,6,5,14,15,903.0,116.5,4.45,19.85,891.0,750.97,582.49
2018,6,5,14,30,895.0,116.0,4.5,19.7,862.0,710.23,553.82
2018,6,5,14,45,873.5,119.5,4.55,19.6,822.5,663.52,518.65
2018,6,5,15,0,852.0,123.0,4.6,19.5,783.0,614.32,480.98
2018,6,5,15,15,851.0,115.0,4.6,19.5,745.5,571.92,447.37
2018,6,5,15,30,850.0,107.0,4.6,19.5,708.0,525.83,410.14
2018,6,5,15,45,839.5,102.5,4.65,19.0,664.5,473.93,368.35
2018,6,5,16,0,829.0,98.0,4.7,18.5,621.0,425.68,328.09
2018,6,5,16,15,813.0,93.5,4.7,18.15,574.0,375.84,285.29
2018,6,5,16,30,797.0,89.0,4.7,17.8,527.0,327.1,242.52
2018,6,5,16,45,775.0,86.5,4.7,17.45,479.0,279.81,200.54
2018,6,5,17,0,753.0,84.0,4.7,17.1,431.0,234.57,160.35
2018,6,5,17,15,719.5,80.0,4.65,16.55,380.5,188.25,120.86
2018,6,5,17,30,686.0,76.0,4.6,16.0,330.0,141.86,83.64
2018,6,5,17,45,617.5,72.5,4.55,15.5,275.5,100.07,55.61
2018,6,5,18,0,549.0,69.0,4.5,15.0,221.0,65.24,38.65
2018,6,5,18,15,479.0,60.5,4.45,14.45,174.0,42.63,32.4
2018,6,5,18,30,409.0,52.0,4.4,13.9,127.0,38.29,28.31
2018,6,5,18,45,335.5,42.5,4.3,13.4,92.0,32.71,22.88
2018,6,5,19,0,262.0,33.0,4.2,12.9,57.0,26.77,15.97
2018,6,5,19,15,151.5,20.5,4.1,12.55,32.5,16.3,0.0
2018,6,5,19,30,41.0,8.0,4.0,12.2,8.0,7.86,0.0
2018,6,5,19,45,20.5,4.0,3.95,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.0,4.1,11.25,6.5,0.0,0.0
2018,6,6,5,0,51.0,12.0,4.1,11.3,13.0,24.65,0.0
2018,6,6,5,15,120.5,25.0,4.1,11.5,36.5,75.9,35.92
2018,6,6,5,30,190.0,38.0,4.1,11.7,60.0,124.18,92.48
2018,6,6,5,45,261.0,51.5,4.1,11.9,96.5,175.35,138.81
2018,6,6,6,0,332.0,65.0,4.1,12.1,133.0,233.24,190.23
2018,6,6,6,15,402.0,75.5,4.1,12.45,180.5,293.37,242.95
2018,6,6,6,30,472.0,86.0,4.1,12.8,228.0,359.52,299.57
2018,6,6,6,45,556.5,89.0,4.1,13.2,286.0,434.52,362.08
2018,6,6,7,0,641.0,92.0,4.1,13.6,344.0,512.94,425.7
2018,6,6,7,15,674.0,97.0,4.1,14.05,394.0,565.67,466.92
2018,6,6,7,30,707.0,102.0,4.1,14.5,444.0,619.68,508.08
2018,6,6,7,45,732.0,106.0,4.1,14.95,492.5,667.69,543.04
2018,6,6,8,0,757.0,110.0,4.1,15.4,541.0,713.17,574.52
2018,6,6,8,15,775.5,114.0,4.1,15.85,588.0,756.11,603.53
2018,6,6,8,30,794.0,118.0,4.1,16.3,635.0,798.2,631.46
2018,6,6,8,45,808.0,121.0,4.15,16.7,677.5,834.27,654.98
2018,6,6,9,0,822.0,124.0,4.2,17.1,720.0,868.82,677.2
2018,6,6,9,15,835.0,126.0,4.2,17.35,759.0,899.65,696.76
2018,6,6,9,30,848.0,128.0,4.2,17.6,798.0,928.52,714.85
2018,6,6,9,45,858.0,128.5,4.2,17.9,831.0,945.29,724.3
2018,6,6,10,0,868.0,129.0,4.2,18.2,864.0,965.35,736.14
2018,6,6,10,15,874.0,131.5,4.25,18.3,891.5,981.18,745.93
2018,6,6,10,30,880.0,134.0,4.3,18.4,919.0,994.32,753.98
2018,6,6,10,45,884.5,135.0,4.35,18.55,939.5,1001.72,758.07
2018,6,6,11,0,889.0,136.0,4.4,18.7,960.0,1006.31,760.44
2018,6,6,11,15,892.0,136.5,4.4,18.75,973.5,1006.11,759.63
2018,6,6,11,30,895.0,137.0,4.4,18.8,987.0,1003.08,757.05
2018,6,6,11,45,896.0,138.0,4.4,18.9,994.0,995.8,751.58
2018,6,6,12,0,897.0,139.0,4.4,19.0,1001.0,985.78,744.36
2018,6,6,12,15,888.0,145.5,4.4,18.95,998.0,969.03,733.11
2018,6,6,12,30,879.0,152.0,4.4,18.9,995.0,949.9,720.31
2018,6,6,12,45,865.0,159.0,4.4,18.9,983.0,924.57,703.14
2018,6,6,13,0,851.0,166.0,4.4,18.9,971.0,899.58,686.24
2018,6,6,13,15,846.5,165.5,4.4,18.8,955.5,871.29,667.27
2018,6,6,13,30,842.0,165.0,4.4,18.7,940.0,841.14,646.94
2018,6,6,13,45,835.5,164.0,4.4,18.6,917.5,807.24,623.83
2018,6,6,14,0,829.0,163.0,4.4,18.5,895.0,771.89,599.56
2018,6,6,14,15,820.0,161.5,4.4,18.3,866.0,733.01,572.05
2018,6,6,14,30,811.0,160.0,4.4,18.1,837.0,693.2,542.69
2018,6,6,14,45,798.5,158.5,4.4,17.9,802.0,650.43,510.52
2018,6,6,15,0,786.0,157.0,4.4,17.7,767.0,607.38,477.47
2018,6,6,15,15,772.0,154.0,4.4,17.7,727.5,562.07,441.65
2018,6,6,15,30,758.0,151.0,4.4,17.7,688.0,513.88,402.94
2018,6,6,15,45,737.0,149.0,4.45,17.0,644.0,466.63,365.13
2018,6,6,16,0,716.0,147.0,4.5,16.3,600.0,420.67,327.3
2018,6,6,16,15,689.5,143.5,4.45,15.85,552.5,372.89,286.81
2018,6,6,16,30,663.0,140.0,4.4,15.4,505.0,327.33,247.49
2018,6,6,16,45,630.5,135.0,4.4,14.95,456.0,281.25,207.67
2018,6,6,17,0,598.0,130.0,4.4,14.5,407.0,238.36,170.62
2018,6,6,17,15,558.0,122.5,4.35,14.05,357.5,195.28,134.59
2018,6,6,17,30,518.0,115.0,4.3,13.6,308.0,155.69,103.25
2018,6,6,17,45,465.5,105.5,4.2,13.15,259.5,117.51,76.47
2018,6,6,18,0,413.0,96.0,4.1,12.7,211.0,84.55,57.85
2018,6,6,18,15,345.0,83.5,4.0,12.4,166.5,61.33,49.4
2018,6,6,18,30,277.0,71.0,3.9,12.1,122.0,53.57,42.12
2018,6,6,18,45,195.0,55.0,3.85,11.75,85.5,44.33,33.25
2018,6,6,19,0,113.0,39.0,3.8,11.4,49.0,31.89,20.42
2018,6,6,19,15,60.5,22.5,3.7,11.3,27.5,18.76,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.2,6.0,5.9,0.0
2018,6,6,19,45,4.0,3.0,3.55,11.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,10.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,10.4,12.0,18.89,0.0
2018,6,7,5,15,118.0,28.0,3.5,10.7,40.0,74.93,36.2
2018,6,7,5,30,204.0,45.0,3.5,11.0,68.0,138.05,103.71
2018,6,7,5,45,295.0,56.0,3.55,11.3,107.5,194.32,154.32
2018,6,7,6,0,386.0,67.0,3.6,11.6,147.0,259.39,211.77
2018,6,7,6,15,456.0,76.5,3.6,12.05,195.5,320.77,265.49
2018,6,7,6,30,526.0,86.0,3.6,12.5,244.0,390.78,324.93
2018,6,7,6,45,576.5,92.5,3.65,12.95,294.5,449.92,374.07
2018,6,7,7,0,627.0,99.0,3.7,13.4,345.0,512.32,424.41
2018,6,7,7,15,664.0,104.0,3.65,13.85,396.5,567.17,467.12
2018,6,7,7,30,701.0,109.0,3.6,14.3,448.0,623.61,509.8
2018,6,7,7,45,730.0,112.0,3.6,14.7,498.0,673.21,546.14
2018,6,7,8,0,759.0,115.0,3.6,15.1,548.0,723.22,580.85
2018,6,7,8,15,781.0,118.0,3.6,15.55,596.0,765.0,608.69
2018,6,7,8,30,803.0,121.0,3.6,16.0,644.0,809.07,637.8
2018,6,7,8,45,821.0,122.5,3.65,16.4,688.0,847.18,662.53
2018,6,7,9,0,839.0,124.0,3.7,16.8,732.0,883.93,686.08
2018,6,7,9,15,855.5,124.0,3.75,17.1,772.5,916.12,706.48
2018,6,7,9,30,872.0,124.0,3.8,17.4,813.0,940.96,721.68
2018,6,7,9,45,887.0,122.0,3.85,17.7,848.5,965.81,736.92
2018,6,7,10,0,902.0,120.0,3.9,18.0,884.0,988.45,750.62
2018,6,7,10,15,911.0,120.0,3.9,18.15,912.5,1005.02,760.32
2018,6,7,10,30,920.0,120.0,3.9,18.3,941.0,1018.9,768.3
2018,6,7,10,45,927.5,118.5,3.95,18.45,962.5,1026.97,772.8
2018,6,7,11,0,935.0,117.0,4.0,18.6,984.0,1032.18,775.52
2018,6,7,11,15,938.0,117.5,4.0,18.6,998.0,1032.09,774.93
2018,6,7,11,30,941.0,118.0,4.0,18.6,1012.0,1029.04,772.49
2018,6,7,11,45,943.0,118.0,4.05,18.65,1019.0,1021.57,767.4
2018,6,7,12,0,945.0,118.0,4.1,18.7,1026.0,1011.19,760.48
2018,6,7,12,15,943.0,119.0,4.1,18.7,1024.5,995.22,749.7
2018,6,7,12,30,941.0,120.0,4.1,18.7,1023.0,976.57,737.21
2018,6,7,12,45,937.5,120.5,4.1,18.65,1014.0,953.54,721.9
2018,6,7,13,0,934.0,121.0,4.1,18.6,1005.0,928.09,704.98
2018,6,7,13,15,932.0,120.0,4.1,18.55,990.0,900.2,686.35
2018,6,7,13,30,930.0,119.0,4.1,18.5,975.0,870.07,666.11
2018,6,7,13,45,926.5,117.5,4.05,18.45,953.0,836.17,642.91
2018,6,7,14,0,923.0,116.0,4.0,18.4,931.0,800.38,618.28
2018,6,7,14,15,917.0,113.5,4.0,18.3,901.5,760.14,590.62
2018,6,7,14,30,911.0,111.0,4.0,18.2,872.0,718.5,561.34
2018,6,7,14,45,903.0,109.0,4.0,18.05,837.0,674.82,528.58
2018,6,7,15,0,895.0,107.0,4.0,17.9,802.0,630.26,494.42
2018,6,7,15,15,883.0,105.0,4.0,17.9,761.5,582.8,456.98
2018,6,7,15,30,871.0,103.0,4.0,17.9,721.0,535.18,418.53
2018,6,7,15,45,851.5,100.0,3.95,17.45,672.5,483.28,376.47
2018,6,7,16,0,832.0,97.0,3.9,17.0,624.0,428.42,331.11
2018,6,7,16,15,812.5,93.5,3.85,16.7,575.5,378.06,287.96
2018,6,7,16,30,793.0,90.0,3.8,16.4,527.0,329.13,245.09
2018,6,7,16,45,769.0,88.0,3.8,16.05,479.5,281.93,203.29
2018,6,7,17,0,745.0,86.0,3.8,15.7,432.0,236.98,163.38
2018,6,7,17,15,708.0,82.5,3.75,15.3,380.5,187.42,121.2
2018,6,7,17,30,671.0,79.0,3.7,14.9,329.0,144.79,86.93
2018,6,7,17,45,631.5,73.0,3.65,14.5,281.0,103.73,57.89
2018,6,7,18,0,592.0,67.0,3.6,14.1,233.0,66.87,38.22
2018,6,7,18,15,525.5,60.5,3.55,13.65,186.0,42.44,32.36
2018,6,7,18,30,459.0,54.0,3.5,13.2,139.0,39.95,29.91
2018,6,7,18,45,361.0,44.0,3.4,12.75,99.0,33.94,24.09
2018,6,7,19,0,263.0,34.0,3.3,12.3,59.0,26.46,16.07
2018,6,7,19,15,151.5,21.0,3.25,12.05,33.5,16.65,0.0
2018,6,7,19,30,40.0,8.0,3.2,11.8,8.0,7.86,0.0
2018,6,7,19,45,20.0,4.0,3.15,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.9,10.5,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,10.6,14.0,29.47,0.0
2018,6,8,5,15,179.5,25.5,2.9,11.05,43.0,94.36,47.03
2018,6,8,5,30,289.0,39.0,2.9,11.5,72.0,159.65,119.5
2018,6,8,5,45,376.5,48.5,2.9,11.9,113.0,218.22,172.63
2018,6,8,6,0,464.0,58.0,2.9,12.3,154.0,284.91,231.47
2018,6,8,6,15,526.0,65.0,2.9,12.9,201.5,344.07,283.12
2018,6,8,6,30,588.0,72.0,2.9,13.5,249.0,408.13,337.2
2018,6,8,6,45,633.0,76.5,2.85,14.1,298.5,464.19,383.09
2018,6,8,7,0,678.0,81.0,2.8,14.7,348.0,523.09,429.6
2018,6,8,7,15,710.5,85.0,2.85,15.35,398.5,575.75,469.88
2018,6,8,7,30,743.0,89.0,2.9,16.0,449.0,627.43,508.29
2018,6,8,7,45,768.5,91.5,2.95,16.6,498.0,675.57,541.55
2018,6,8,8,0,794.0,94.0,3.0,17.2,547.0,723.79,574.12
2018,6,8,8,15,813.0,96.0,3.0,17.7,593.5,766.09,601.71
2018,6,8,8,30,832.0,98.0,3.0,18.2,640.0,807.53,628.25
2018,6,8,8,45,847.5,99.0,3.05,18.7,683.0,838.75,647.49
2018,6,8,9,0,863.0,100.0,3.1,19.2,726.0,873.5,669.08
2018,6,8,9,15,874.5,102.0,3.1,19.5,765.0,904.05,687.72
2018,6,8,9,30,886.0,104.0,3.1,19.8,804.0,932.55,704.85
2018,6,8,9,45,895.5,104.0,3.1,20.1,837.0,954.78,717.67
2018,6,8,10,0,905.0,104.0,3.1,20.4,870.0,974.6,728.89
2018,6,8,10,15,912.0,104.5,3.1,20.55,897.5,989.97,737.61
2018,6,8,10,30,919.0,105.0,3.1,20.7,925.0,1002.62,744.61
2018,6,8,10,45,924.0,105.0,3.1,20.9,946.0,1009.99,748.08
2018,6,8,11,0,929.0,105.0,3.1,21.1,967.0,1014.45,749.78
2018,6,8,11,15,931.5,105.5,3.1,21.15,980.5,1014.06,748.86
2018,6,8,11,30,934.0,106.0,3.1,21.2,994.0,1010.73,746.15
2018,6,8,11,45,935.5,106.0,3.15,21.25,1000.5,1003.0,741.1
2018,6,8,12,0,937.0,106.0,3.2,21.3,1007.0,992.4,734.28
2018,6,8,12,15,935.5,106.5,3.2,21.3,1005.5,976.68,723.9
2018,6,8,12,30,934.0,107.0,3.2,21.3,1004.0,958.3,711.86
2018,6,8,12,45,931.0,108.0,3.2,21.25,996.0,936.48,697.71
2018,6,8,13,0,928.0,109.0,3.2,21.2,988.0,912.23,681.95
2018,6,8,13,15,927.0,107.0,3.2,21.1,973.0,884.52,663.95
2018,6,8,13,30,926.0,105.0,3.2,21.0,958.0,854.53,644.36
2018,6,8,13,45,924.0,102.5,3.2,20.9,936.5,821.12,622.3
2018,6,8,14,0,922.0,100.0,3.2,20.8,915.0,785.73,598.73
2018,6,8,14,15,917.5,98.0,3.15,20.6,887.0,747.18,572.71
2018,6,8,14,30,913.0,96.0,3.1,20.4,859.0,707.11,545.41
2018,6,8,14,45,907.0,93.5,3.1,20.25,825.5,664.28,514.05
2018,6,8,15,0,901.0,91.0,3.1,20.1,792.0,620.4,480.97
2018,6,8,15,15,891.0,89.0,3.1,20.1,752.5,573.9,444.82
2018,6,8,15,30,881.0,87.0,3.1,20.1,713.0,527.06,407.51
2018,6,8,15,45,870.0,84.0,3.0,19.6,669.5,478.74,368.62
2018,6,8,16,0,859.0,81.0,2.9,19.1,626.0,430.57,328.74
2018,6,8,16,15,844.0,78.0,2.85,18.8,579.5,381.28,286.83
2018,6,8,16,30,829.0,75.0,2.8,18.5,533.0,332.91,244.72
2018,6,8,16,45,808.0,72.0,2.75,18.15,484.0,284.0,201.79
2018,6,8,17,0,787.0,69.0,2.7,17.8,435.0,232.6,156.84
2018,6,8,17,15,755.0,66.0,2.65,17.45,384.5,185.66,116.71
2018,6,8,17,30,723.0,63.0,2.6,17.1,334.0,142.01,81.51
2018,6,8,17,45,679.5,59.0,2.55,16.7,284.0,99.96,52.14
2018,6,8,18,0,636.0,55.0,2.5,16.3,234.0,62.52,32.72
2018,6,8,18,15,571.5,50.5,2.45,15.85,187.5,33.89,24.51
2018,6,8,18,30,507.0,46.0,2.4,15.4,141.0,32.61,23.19
2018,6,8,18,45,409.0,38.0,2.35,14.95,100.5,28.12,18.85
2018,6,8,19,0,311.0,30.0,2.3,14.5,60.0,23.37,13.51
2018,6,8,19,15,185.5,19.0,2.25,14.25,34.5,15.21,0.0
2018,6,8,19,30,60.0,8.0,2.2,14.0,9.0,7.86,0.0
2018,6,8,19,45,30.0,4.0,2.2,13.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.0,11.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.1,11.5,10.0,13.37,0.0
2018,6,9,5,15,36.5,24.5,3.15,11.5,28.0,41.39,18.46
2018,6,9,5,30,59.0,39.0,3.2,11.5,46.0,68.46,49.58
2018,6,9,5,45,83.5,57.5,3.25,11.55,72.0,101.32,79.09
2018,6,9,6,0,108.0,76.0,3.3,11.6,98.0,135.85,109.78
2018,6,9,6,15,145.5,94.5,3.3,11.65,133.0,178.55,147.16
2018,6,9,6,30,183.0,113.0,3.3,11.7,168.0,231.18,192.31
2018,6,9,6,45,223.0,131.0,3.3,11.75,210.0,281.17,234.61
2018,6,9,7,0,263.0,149.0,3.3,11.8,252.0,334.16,278.6
2018,6,9,7,15,301.5,164.0,3.35,12.0,298.0,385.45,320.27
2018,6,9,7,30,340.0,179.0,3.4,12.2,344.0,439.22,363.11
2018,6,9,7,45,369.0,194.0,3.4,12.35,390.0,488.21,401.16
2018,6,9,8,0,398.0,209.0,3.4,12.5,436.0,547.4,446.18
2018,6,9,8,15,416.0,223.5,3.45,12.7,478.5,589.33,477.13
2018,6,9,8,30,434.0,238.0,3.5,12.9,521.0,631.18,507.63
2018,6,9,8,45,426.0,259.5,3.5,13.15,552.5,658.04,525.49
2018,6,9,9,0,418.0,281.0,3.5,13.4,584.0,682.99,541.8
2018,6,9,9,15,446.5,286.0,3.55,13.7,625.5,721.52,569.28
2018,6,9,9,30,475.0,291.0,3.6,14.0,667.0,759.76,596.14
2018,6,9,9,45,477.5,308.0,3.65,14.25,699.0,785.66,613.06
2018,6,9,10,0,480.0,325.0,3.7,14.5,731.0,809.83,628.72
2018,6,9,10,15,480.5,339.5,3.8,14.75,757.0,827.71,640.12
2018,6,9,10,30,481.0,354.0,3.9,15.0,783.0,843.72,650.24
2018,6,9,10,45,474.0,369.0,4.0,15.25,800.0,851.06,654.1
2018,6,9,11,0,467.0,384.0,4.1,15.5,817.0,856.45,656.69
2018,6,9,11,15,481.5,386.5,4.15,15.65,839.0,868.37,664.78
2018,6,9,11,30,496.0,389.0,4.2,15.8,861.0,878.44,671.55
2018,6,9,11,45,530.0,376.5,4.25,15.9,884.0,890.49,680.71
2018,6,9,12,0,564.0,364.0,4.3,16.0,907.0,900.29,688.3
2018,6,9,12,15,724.5,260.5,4.4,16.1,957.0,936.35,719.14
2018,6,9,12,30,885.0,157.0,4.5,16.2,1007.0,961.87,737.29
2018,6,9,12,45,910.5,139.5,4.55,16.25,1008.0,948.77,728.43
2018,6,9,13,0,936.0,122.0,4.6,16.3,1009.0,932.19,717.46
2018,6,9,13,15,846.5,173.0,4.6,16.25,965.5,880.53,681.61
2018,6,9,13,30,757.0,224.0,4.6,16.2,922.0,829.42,646.01
2018,6,9,13,45,742.5,225.0,4.65,16.2,896.0,793.04,619.93
2018,6,9,14,0,728.0,226.0,4.7,16.2,870.0,755.95,592.83
2018,6,9,14,15,671.0,243.5,4.75,16.05,822.5,703.15,553.17
2018,6,9,14,30,614.0,261.0,4.8,15.9,775.0,653.14,515.07
2018,6,9,14,45,673.5,219.5,4.8,15.75,762.0,626.88,496.54
2018,6,9,15,0,733.0,178.0,4.8,15.6,749.0,595.15,472.95
2018,6,9,15,15,786.5,144.5,4.8,15.6,728.5,564.3,448.53
2018,6,9,15,30,840.0,111.0,4.8,15.6,708.0,525.35,416.82
2018,6,9,15,45,847.0,101.0,4.8,15.25,671.0,484.3,382.36
2018,6,9,16,0,854.0,91.0,4.8,14.9,634.0,438.46,343.07
2018,6,9,16,15,828.0,89.0,4.8,14.7,582.5,382.07,294.49
2018,6,9,16,30,802.0,87.0,4.8,14.5,531.0,331.65,249.85
2018,6,9,16,45,758.5,86.0,4.75,14.25,475.0,279.53,203.92
2018,6,9,17,0,715.0,85.0,4.7,14.0,419.0,231.53,161.69
2018,6,9,17,15,664.5,83.0,4.7,13.75,365.5,182.28,119.85
2018,6,9,17,30,614.0,81.0,4.7,13.5,312.0,141.17,86.92
2018,6,9,17,45,561.0,75.0,4.65,13.25,262.5,101.6,58.8
2018,6,9,18,0,508.0,69.0,4.6,13.0,213.0,67.45,39.97
2018,6,9,18,15,463.0,59.5,4.55,12.7,171.0,41.31,31.49
2018,6,9,18,30,418.0,50.0,4.5,12.4,129.0,36.02,26.53
2018,6,9,18,45,328.0,42.0,4.4,12.15,93.0,31.75,22.27
2018,6,9,19,0,238.0,34.0,4.3,11.9,57.0,26.36,16.24
2018,6,9,19,15,137.0,21.5,4.25,11.75,33.0,17.0,0.0
2018,6,9,19,30,36.0,9.0,4.2,11.6,9.0,8.85,0.0
2018,6,9,19,45,18.0,4.5,4.1,11.45,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,4,45,34.0,6.5,3.1,8.3,7.5,0.0,0.0
2018,6,10,5,0,68.0,13.0,3.1,8.4,15.0,29.97,0.0
2018,6,10,5,15,182.0,25.5,3.05,8.85,43.5,95.23,48.86
2018,6,10,5,30,296.0,38.0,3.0,9.3,72.0,160.92,121.53
2018,6,10,5,45,388.5,47.0,2.95,9.75,114.0,221.41,176.58
2018,6,10,6,0,481.0,56.0,2.9,10.2,156.0,290.21,237.59
2018,6,10,6,15,547.0,63.0,2.85,10.9,205.0,351.99,291.64
2018,6,10,6,30,613.0,70.0,2.8,11.6,254.0,419.06,348.29
2018,6,10,6,45,657.0,74.5,2.75,12.3,304.5,475.59,394.6
2018,6,10,7,0,701.0,79.0,2.7,13.0,355.0,534.86,441.38
2018,6,10,7,15,731.5,83.0,2.65,13.65,405.5,584.88,479.42
2018,6,10,7,30,762.0,87.0,2.6,14.3,456.0,638.36,518.6
2018,6,10,7,45,785.5,90.5,2.6,15.0,505.5,686.87,551.54
2018,6,10,8,0,809.0,94.0,2.6,15.7,555.0,735.3,583.64
2018,6,10,8,15,827.5,95.5,2.55,16.2,601.5,777.14,610.39
2018,6,10,8,30,846.0,97.0,2.5,16.7,648.0,813.1,632.47
2018,6,10,8,45,860.0,98.5,2.45,17.2,691.0,849.0,654.16
2018,6,10,9,0,874.0,100.0,2.4,17.7,734.0,883.33,674.41
2018,6,10,9,15,885.0,101.5,2.4,18.0,772.5,913.18,692.29
2018,6,10,9,30,896.0,103.0,2.4,18.3,811.0,940.93,708.66
2018,6,10,9,45,905.0,103.0,2.45,18.6,844.0,962.92,721.59
2018,6,10,10,0,914.0,103.0,2.5,18.9,877.0,982.46,732.96
2018,6,10,10,15,921.5,102.0,2.65,19.05,904.0,996.9,742.41
2018,6,10,10,30,929.0,101.0,2.8,19.2,931.0,1008.63,750.18
2018,6,10,10,45,935.5,100.0,2.9,19.35,952.0,1016.56,755.08
2018,6,10,11,0,942.0,99.0,3.0,19.5,973.0,1021.6,758.19
2018,6,10,11,15,945.5,98.0,3.15,19.5,986.5,1020.77,758.4
2018,6,10,11,30,949.0,97.0,3.3,19.5,1000.0,1016.97,756.74
2018,6,10,11,45,951.5,96.0,3.4,19.45,1006.5,1009.25,752.3
2018,6,10,12,0,954.0,95.0,3.5,19.4,1013.0,998.61,745.99
2018,6,10,12,15,952.5,95.5,3.55,19.35,1011.5,982.83,735.94
2018,6,10,12,30,951.0,96.0,3.6,19.3,1010.0,964.34,724.13
2018,6,10,12,45,948.5,96.0,3.7,19.25,1001.5,941.83,709.94
2018,6,10,13,0,946.0,96.0,3.8,19.2,993.0,916.84,693.99
2018,6,10,13,15,944.0,94.5,3.85,19.1,977.5,888.46,675.49
2018,6,10,13,30,942.0,93.0,3.9,19.0,962.0,857.81,655.31
2018,6,10,13,45,939.0,91.5,3.95,18.95,940.5,824.21,632.81
2018,6,10,14,0,936.0,90.0,4.0,18.9,919.0,788.64,608.75
2018,6,10,14,15,930.0,88.5,4.0,18.75,890.0,749.11,581.66
2018,6,10,14,30,924.0,87.0,4.0,18.6,861.0,708.14,553.28
2018,6,10,14,45,917.0,85.5,4.05,18.45,827.0,665.28,521.85
2018,6,10,15,0,910.0,84.0,4.1,18.3,793.0,621.41,488.24
2018,6,10,15,15,900.0,82.5,4.1,18.3,754.0,575.08,451.54
2018,6,10,15,30,890.0,81.0,4.1,18.3,715.0,528.39,413.68
2018,6,10,15,45,878.0,78.5,4.15,17.85,671.5,479.72,374.07
2018,6,10,16,0,866.0,76.0,4.2,17.4,628.0,431.28,333.5
2018,6,10,16,15,850.0,73.5,4.2,17.15,581.0,381.8,290.75
2018,6,10,16,30,834.0,71.0,4.2,16.9,534.0,333.31,247.91
2018,6,10,16,45,813.5,68.5,4.2,16.6,485.5,284.77,204.6
2018,6,10,17,0,793.0,66.0,4.2,16.3,437.0,233.64,159.19
2018,6,10,17,15,764.0,63.0,4.2,15.9,387.0,186.91,118.55
2018,6,10,17,30,735.0,60.0,4.2,15.5,337.0,143.16,82.56
2018,6,10,17,45,695.5,56.0,4.15,15.1,287.5,100.77,52.18
2018,6,10,18,0,656.0,52.0,4.1,14.7,238.0,62.58,31.57
2018,6,10,18,15,597.5,47.0,4.0,14.3,191.5,33.85,24.63
2018,6,10,18,30,539.0,42.0,3.9,13.9,145.0,29.04,20.19
2018,6,10,18,45,447.5,36.0,3.8,13.45,105.0,26.16,17.28
2018,6,10,19,0,356.0,30.0,3.7,13.0,65.0,23.2,13.63
2018,6,10,19,15,217.5,19.5,3.65,12.75,37.5,15.54,0.0
2018,6,10,19,30,79.0,9.0,3.6,12.5,10.0,8.85,0.0
2018,6,10,19,45,39.5,4.5,3.5,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,45,42.5,6.0,2.6,11.3,7.0,0.0,0.0
2018,6,11,5,0,85.0,12.0,2.6,11.4,14.0,33.28,0.0
2018,6,11,5,15,222.0,23.5,2.6,11.85,45.0,105.15,53.7
2018,6,11,5,30,359.0,35.0,2.6,12.3,76.0,179.71,134.08
2018,6,11,5,45,442.0,42.0,2.55,12.75,117.0,236.86,186.47
2018,6,11,6,0,525.0,49.0,2.5,13.2,158.0,301.47,243.62
2018,6,11,6,15,589.5,53.5,2.45,13.85,206.5,361.33,295.6
2018,6,11,6,30,654.0,58.0,2.4,14.5,255.0,424.31,348.41
2018,6,11,6,45,693.0,62.5,2.4,15.2,305.0,479.88,393.43
2018,6,11,7,0,732.0,67.0,2.4,15.9,355.0,537.72,438.53
2018,6,11,7,15,760.0,70.5,2.35,16.55,405.0,589.16,476.99
2018,6,11,7,30,788.0,74.0,2.3,17.2,455.0,641.39,513.87
2018,6,11,7,45,809.5,77.0,2.25,17.9,504.5,688.8,545.11
2018,6,11,8,0,831.0,80.0,2.2,18.6,554.0,731.42,572.07
2018,6,11,8,15,846.5,83.0,2.25,19.05,600.5,773.25,599.13
2018,6,11,8,30,862.0,86.0,2.3,19.5,647.0,813.98,625.01
2018,6,11,8,45,874.5,88.5,2.3,19.95,690.5,850.27,647.06
2018,6,11,9,0,887.0,91.0,2.3,20.4,734.0,884.86,667.7
2018,6,11,9,15,893.5,94.5,2.35,20.8,772.0,913.23,684.52
2018,6,11,9,30,900.0,98.0,2.4,21.2,810.0,939.27,699.76
2018,6,11,9,45,902.0,103.0,2.45,21.55,842.0,960.22,711.73
2018,6,11,10,0,904.0,108.0,2.5,21.9,874.0,978.4,721.95
2018,6,11,10,15,910.5,109.0,2.55,22.15,901.5,993.88,730.75
2018,6,11,10,30,917.0,110.0,2.6,22.4,929.0,1006.62,737.85
2018,6,11,10,45,921.5,111.5,2.65,22.7,950.5,1015.1,742.14
2018,6,11,11,0,926.0,113.0,2.7,23.0,972.0,1020.67,744.69
2018,6,11,11,15,929.5,112.5,2.85,23.2,986.0,1020.29,744.74
2018,6,11,11,30,933.0,112.0,3.0,23.4,1000.0,1016.98,742.98
2018,6,11,11,45,935.0,112.5,3.1,23.55,1007.5,1010.31,738.82
2018,6,11,12,0,937.0,113.0,3.2,23.7,1015.0,1000.75,732.86
2018,6,11,12,15,938.5,111.5,3.3,23.75,1014.5,985.94,723.81
2018,6,11,12,30,940.0,110.0,3.4,23.8,1014.0,968.41,713.0
2018,6,11,12,45,941.0,108.0,3.55,23.85,1006.5,947.27,700.12
2018,6,11,13,0,942.0,106.0,3.7,23.9,999.0,923.56,685.44
2018,6,11,13,15,939.5,105.0,3.8,23.9,984.0,895.32,667.45
2018,6,11,13,30,937.0,104.0,3.9,23.9,969.0,864.84,647.83
2018,6,11,13,45,933.0,103.0,4.0,23.9,947.0,831.06,625.78
2018,6,11,14,0,929.0,102.0,4.1,23.9,925.0,795.39,602.22
2018,6,11,14,15,923.0,100.5,4.15,23.85,896.5,756.08,575.8
2018,6,11,14,30,917.0,99.0,4.2,23.8,868.0,715.35,548.1
2018,6,11,14,45,909.5,97.5,4.25,23.75,834.0,672.41,516.69
2018,6,11,15,0,902.0,96.0,4.3,23.7,800.0,628.53,483.59
2018,6,11,15,15,891.5,94.5,4.3,23.7,760.5,582.22,447.7
2018,6,11,15,30,881.0,93.0,4.3,23.7,721.0,535.6,410.72
2018,6,11,15,45,868.0,90.0,4.35,23.35,677.0,486.37,371.49
2018,6,11,16,0,855.0,87.0,4.4,23.0,633.0,437.48,331.44
2018,6,11,16,15,839.0,84.5,4.4,22.7,586.5,388.44,290.1
2018,6,11,16,30,823.0,82.0,4.4,22.4,540.0,336.18,245.42
2018,6,11,16,45,801.0,79.0,4.4,22.05,490.5,287.18,202.82
2018,6,11,17,0,779.0,76.0,4.4,21.7,441.0,240.19,161.76
2018,6,11,17,15,748.5,72.0,4.35,21.05,390.5,192.96,121.78
2018,6,11,17,30,718.0,68.0,4.3,20.4,340.0,148.88,86.36
2018,6,11,17,45,676.5,64.0,4.3,19.8,290.5,107.13,57.0
2018,6,11,18,0,635.0,60.0,4.3,19.2,241.0,66.36,34.2
2018,6,11,18,15,573.5,54.0,4.2,18.5,193.5,36.56,26.55
2018,6,11,18,30,512.0,48.0,4.1,17.8,146.0,34.12,24.27
2018,6,11,18,45,417.5,40.5,4.05,17.1,105.5,30.19,20.47
2018,6,11,19,0,323.0,33.0,4.0,16.4,65.0,26.07,15.82
2018,6,11,19,15,193.5,21.0,3.95,16.05,37.5,16.99,0.0
2018,6,11,19,30,64.0,9.0,3.9,15.7,10.0,8.85,0.0
2018,6,11,19,45,32.0,4.5,3.9,15.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,63.0,7.0,3.2,13.7,8.5,0.0,0.0
2018,6,12,5,0,126.0,14.0,3.2,14.0,17.0,45.6,0.0
2018,6,12,5,15,268.5,23.5,3.15,14.7,48.5,119.01,60.56
2018,6,12,5,30,411.0,33.0,3.1,15.4,80.0,195.49,144.17
2018,6,12,5,45,496.5,39.5,3.05,16.15,123.5,255.25,198.46
2018,6,12,6,0,582.0,46.0,3.0,16.9,167.0,322.78,257.39
2018,6,12,6,15,636.5,50.5,2.95,17.45,215.0,378.18,305.61
2018,6,12,6,30,691.0,55.0,2.9,18.0,263.0,440.32,357.41
2018,6,12,6,45,728.5,59.5,2.9,18.5,314.0,496.6,402.88
2018,6,12,7,0,766.0,64.0,2.9,19.0,365.0,554.99,448.33
2018,6,12,7,15,792.5,67.0,2.95,19.55,415.5,606.22,486.88
2018,6,12,7,30,819.0,70.0,3.0,20.1,466.0,658.08,523.57
2018,6,12,7,45,839.0,72.0,3.05,20.7,515.0,699.99,551.34
2018,6,12,8,0,859.0,74.0,3.1,21.3,564.0,745.85,581.47
2018,6,12,8,15,874.5,76.5,3.15,21.75,611.0,788.09,608.77
2018,6,12,8,30,890.0,79.0,3.2,22.2,658.0,829.18,634.87
2018,6,12,8,45,901.5,81.0,3.25,22.65,701.5,864.91,656.91
2018,6,12,9,0,913.0,83.0,3.3,23.1,745.0,898.83,677.53
2018,6,12,9,15,922.5,84.5,3.35,23.3,784.0,928.4,695.7
2018,6,12,9,30,932.0,86.0,3.4,23.5,823.0,955.71,712.31
2018,6,12,9,45,939.0,87.5,3.5,23.7,856.5,978.25,726.08
2018,6,12,10,0,946.0,89.0,3.6,23.9,890.0,998.16,738.16
2018,6,12,10,15,951.5,90.0,3.65,24.05,918.0,1013.34,746.97
2018,6,12,10,30,957.0,91.0,3.7,24.2,946.0,1025.64,754.01
2018,6,12,10,45,961.0,91.5,3.75,24.35,967.0,1033.0,757.92
2018,6,12,11,0,965.0,92.0,3.8,24.5,988.0,1037.34,760.01
2018,6,12,11,15,967.0,93.5,3.9,24.5,1002.5,1037.71,760.41
2018,6,12,11,30,969.0,95.0,4.0,24.5,1017.0,1035.01,758.93
2018,6,12,11,45,970.5,95.5,4.05,24.55,1024.5,1027.77,754.11
2018,6,12,12,0,972.0,96.0,4.1,24.6,1032.0,1017.55,747.45
2018,6,12,12,15,972.0,96.0,4.15,24.5,1031.5,1002.5,738.12
2018,6,12,12,30,972.0,96.0,4.2,24.4,1031.0,984.63,727.0
2018,6,12,12,45,971.0,95.5,4.3,24.35,1023.0,962.65,713.29
2018,6,12,13,0,970.0,95.0,4.4,24.3,1015.0,938.05,697.8
2018,6,12,13,15,967.5,95.0,4.45,24.2,1000.5,910.16,679.89
2018,6,12,13,30,965.0,95.0,4.5,24.1,986.0,879.92,660.37
2018,6,12,13,45,961.5,94.0,4.55,23.95,964.0,845.76,638.25
2018,6,12,14,0,958.0,93.0,4.6,23.8,942.0,809.61,614.54
2018,6,12,14,15,953.0,92.0,4.65,23.6,914.0,770.54,588.64
2018,6,12,14,30,948.0,91.0,4.7,23.4,886.0,729.91,561.32
2018,6,12,14,45,940.5,89.5,4.7,23.25,851.5,685.82,529.38
2018,6,12,15,0,933.0,88.0,4.7,23.1,817.0,640.73,495.27
2018,6,12,15,15,923.0,86.5,4.7,23.1,777.0,593.45,458.42
2018,6,12,15,30,913.0,85.0,4.7,23.1,737.0,545.77,420.39
2018,6,12,15,45,901.0,83.0,4.7,22.6,693.0,496.52,380.98
