Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,16,0,889.0,81.0,4.7,22.1,649.0,447.47,340.56
2018,6,12,16,15,872.5,79.0,4.7,21.75,601.5,397.14,297.92
2018,6,12,16,30,856.0,77.0,4.7,21.4,554.0,347.83,255.16
2018,6,12,16,45,834.5,74.5,4.7,21.05,504.0,297.89,211.42
2018,6,12,17,0,813.0,72.0,4.7,20.7,454.0,245.53,165.71
2018,6,12,17,15,783.5,68.5,4.65,20.2,402.5,197.26,124.4
2018,6,12,17,30,754.0,65.0,4.6,19.7,351.0,152.04,87.66
2018,6,12,17,45,712.0,61.5,4.55,19.15,300.5,108.91,57.08
2018,6,12,18,0,670.0,58.0,4.5,18.6,250.0,70.28,36.3
2018,6,12,18,15,609.0,52.5,4.45,17.95,201.5,35.28,25.49
2018,6,12,18,30,548.0,47.0,4.4,17.3,153.0,33.19,23.52
2018,6,12,18,45,451.5,40.0,4.35,16.65,111.0,29.65,20.07
2018,6,12,19,0,355.0,33.0,4.3,16.0,69.0,25.98,15.85
2018,6,12,19,15,215.0,21.5,4.3,15.55,40.0,17.42,0.0
2018,6,12,19,30,75.0,10.0,4.3,15.1,11.0,9.83,0.0
2018,6,12,19,45,37.5,5.0,4.3,14.7,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,54.5,6.5,4.95,12.15,8.0,0.0,0.0
2018,6,13,5,0,109.0,13.0,5.0,12.3,16.0,40.31,0.0
2018,6,13,5,15,246.5,24.0,5.0,12.85,47.5,112.89,57.87
2018,6,13,5,30,384.0,35.0,5.0,13.4,79.0,188.23,140.31
2018,6,13,5,45,474.0,41.5,5.0,13.9,122.0,248.68,195.89
2018,6,13,6,0,564.0,48.0,5.0,14.4,165.0,317.19,256.88
2018,6,13,6,15,620.5,53.0,5.0,15.05,213.5,375.53,308.47
2018,6,13,6,30,677.0,58.0,5.0,15.7,262.0,436.24,360.42
2018,6,13,6,45,716.0,62.0,5.0,16.3,312.5,492.23,406.88
2018,6,13,7,0,755.0,66.0,5.0,16.9,363.0,550.44,453.51
2018,6,13,7,15,782.0,69.5,5.0,17.5,413.5,602.15,493.52
2018,6,13,7,30,809.0,73.0,5.0,18.1,464.0,654.54,531.85
2018,6,13,7,45,829.0,75.5,5.0,18.7,513.0,696.63,560.64
2018,6,13,8,0,849.0,78.0,5.0,19.3,562.0,742.69,591.85
2018,6,13,8,15,864.5,80.5,5.05,19.75,609.0,784.58,619.98
2018,6,13,8,30,880.0,83.0,5.1,20.2,656.0,825.35,646.93
2018,6,13,8,45,892.0,85.0,5.1,20.6,699.0,861.21,669.87
2018,6,13,9,0,904.0,87.0,5.1,21.0,742.0,895.32,691.34
2018,6,13,9,15,911.0,89.5,5.1,21.35,780.0,923.52,708.59
2018,6,13,9,30,918.0,92.0,5.1,21.7,818.0,949.38,724.15
2018,6,13,9,45,923.5,94.0,5.05,22.0,850.5,970.8,736.37
2018,6,13,10,0,929.0,96.0,5.0,22.3,883.0,989.58,746.77
2018,6,13,10,15,934.5,97.5,5.0,22.5,910.5,1005.08,755.64
2018,6,13,10,30,940.0,99.0,5.0,22.7,938.0,1017.74,762.67
2018,6,13,10,45,944.5,99.0,4.95,22.9,959.0,1024.95,765.7
2018,6,13,11,0,949.0,99.0,4.9,23.1,980.0,1029.22,766.87
2018,6,13,11,15,951.5,100.0,4.9,23.15,994.5,1029.57,766.43
2018,6,13,11,30,954.0,101.0,4.9,23.2,1009.0,1026.9,764.1
2018,6,13,11,45,955.5,101.0,4.9,23.25,1016.0,1019.27,758.57
2018,6,13,12,0,957.0,101.0,4.9,23.3,1023.0,1008.71,751.22
2018,6,13,12,15,953.0,104.0,4.95,23.2,1021.5,993.08,741.39
2018,6,13,12,30,949.0,107.0,5.0,23.1,1020.0,974.77,729.8
2018,6,13,12,45,942.5,110.0,5.05,23.05,1010.5,951.65,714.8
2018,6,13,13,0,936.0,113.0,5.1,23.0,1001.0,926.19,698.19
2018,6,13,13,15,933.0,112.5,5.15,22.8,986.0,898.2,680.17
2018,6,13,13,30,930.0,112.0,5.2,22.6,971.0,868.0,660.51
2018,6,13,13,45,926.5,110.5,5.2,22.45,949.5,834.41,637.92
2018,6,13,14,0,923.0,109.0,5.2,22.3,928.0,798.9,613.85
2018,6,13,14,15,916.5,108.0,5.2,22.05,899.5,759.95,587.34
2018,6,13,14,30,910.0,107.0,5.2,21.8,871.0,719.61,559.58
2018,6,13,14,45,902.0,105.0,5.2,21.6,836.5,676.2,527.16
2018,6,13,15,0,894.0,103.0,5.2,21.4,802.0,631.89,493.29
2018,6,13,15,15,883.5,101.0,5.2,21.4,762.5,585.48,456.68
2018,6,13,15,30,873.0,99.0,5.2,21.4,723.0,538.77,419.0
2018,6,13,15,45,859.0,96.5,5.1,20.75,679.0,489.89,379.57
2018,6,13,16,0,845.0,94.0,5.0,20.1,635.0,441.42,339.4
2018,6,13,16,15,826.5,91.5,4.95,19.7,587.5,387.83,294.1
2018,6,13,16,30,808.0,89.0,4.9,19.3,540.0,339.45,251.95
2018,6,13,16,45,784.0,85.5,4.9,18.95,490.0,290.15,208.65
2018,6,13,17,0,760.0,82.0,4.9,18.6,440.0,243.06,167.11
2018,6,13,17,15,728.0,78.0,4.85,18.1,389.5,196.43,127.11
2018,6,13,17,30,696.0,74.0,4.8,17.6,339.0,149.81,89.08
2018,6,13,17,45,651.5,69.5,4.75,17.1,289.5,108.12,59.16
2018,6,13,18,0,607.0,65.0,4.7,16.6,240.0,71.06,38.52
2018,6,13,18,15,544.5,58.5,4.65,16.1,193.0,40.18,30.04
2018,6,13,18,30,482.0,52.0,4.6,15.6,146.0,37.52,27.52
2018,6,13,18,45,388.0,43.5,4.5,15.15,105.5,32.83,22.99
2018,6,13,19,0,294.0,35.0,4.4,14.7,65.0,27.89,17.61
2018,6,13,19,15,174.5,22.0,4.4,14.35,37.5,17.31,0.0
2018,6,13,19,30,55.0,9.0,4.4,14.0,10.0,8.85,0.0
2018,6,13,19,45,27.5,4.5,4.35,13.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,14,4,45,32.0,5.5,4.05,10.85,6.5,0.0,0.0
2018,6,14,5,0,64.0,11.0,4.0,11.0,13.0,26.97,0.0
2018,6,14,5,15,156.0,22.5,3.9,11.55,37.5,83.22,41.88
2018,6,14,5,30,248.0,34.0,3.8,12.1,62.0,138.55,103.2
2018,6,14,5,45,372.5,44.0,3.75,12.6,109.5,211.64,167.19
2018,6,14,6,0,497.0,54.0,3.7,13.1,157.0,294.66,239.12
2018,6,14,6,15,564.5,60.0,3.55,13.75,206.5,356.62,293.03
2018,6,14,6,30,632.0,66.0,3.4,14.4,256.0,424.0,349.66
2018,6,14,6,45,673.5,70.5,3.3,15.05,306.0,479.84,395.23
2018,6,14,7,0,715.0,75.0,3.2,15.7,356.0,536.02,439.46
2018,6,14,7,15,745.0,79.0,3.1,16.35,407.0,588.72,479.28
2018,6,14,7,30,775.0,83.0,3.0,17.0,458.0,642.37,518.04
2018,6,14,7,45,797.5,86.5,2.9,17.65,507.5,690.64,550.3
2018,6,14,8,0,820.0,90.0,2.8,18.3,557.0,738.77,581.57
2018,6,14,8,15,837.0,92.0,2.7,18.85,603.5,780.39,607.57
2018,6,14,8,30,854.0,94.0,2.6,19.4,650.0,816.1,628.84
2018,6,14,8,45,867.0,96.5,2.55,19.9,693.5,852.57,650.74
2018,6,14,9,0,880.0,99.0,2.5,20.4,737.0,887.41,671.13
2018,6,14,9,15,894.0,99.0,2.55,20.8,777.0,918.57,689.87
2018,6,14,9,30,908.0,99.0,2.6,21.2,817.0,947.77,707.21
2018,6,14,9,45,920.5,97.5,2.65,21.55,851.5,971.78,721.18
2018,6,14,10,0,933.0,96.0,2.7,21.9,886.0,993.44,733.62
2018,6,14,10,15,938.0,98.0,2.75,22.05,914.0,1009.06,742.72
2018,6,14,10,30,943.0,100.0,2.8,22.2,942.0,1021.82,750.09
2018,6,14,10,45,946.5,101.0,2.9,22.35,963.0,1029.15,754.5
2018,6,14,11,0,950.0,102.0,3.0,22.5,984.0,1033.49,757.11
2018,6,14,11,15,951.0,103.5,3.1,22.5,997.5,1032.9,757.07
2018,6,14,11,30,952.0,105.0,3.2,22.5,1011.0,1029.29,755.19
2018,6,14,11,45,951.5,106.5,3.35,22.5,1017.5,1021.26,750.91
2018,6,14,12,0,951.0,108.0,3.5,22.5,1024.0,1010.32,744.76
2018,6,14,12,15,950.5,108.0,3.55,22.45,1023.0,995.09,735.24
2018,6,14,12,30,950.0,108.0,3.6,22.4,1022.0,977.13,723.96
2018,6,14,12,45,948.5,107.5,3.7,22.35,1014.0,955.14,710.35
2018,6,14,13,0,947.0,107.0,3.8,22.3,1006.0,930.64,695.0
2018,6,14,13,15,943.5,106.5,3.8,22.2,990.5,902.02,676.35
2018,6,14,13,30,940.0,106.0,3.8,22.1,975.0,871.2,656.15
2018,6,14,13,45,935.0,105.5,3.85,22.05,953.0,837.12,633.72
2018,6,14,14,0,930.0,105.0,3.9,22.0,931.0,801.2,609.83
2018,6,14,14,15,924.0,104.0,3.9,21.85,902.5,762.41,583.74
2018,6,14,14,30,918.0,103.0,3.9,21.7,874.0,722.19,556.38
2018,6,14,14,45,910.0,101.5,3.9,21.55,840.0,678.96,524.76
2018,6,14,15,0,902.0,100.0,3.9,21.4,806.0,634.82,491.48
2018,6,14,15,15,891.0,98.5,3.9,21.4,766.5,588.28,455.34
2018,6,14,15,30,880.0,97.0,3.9,21.4,727.0,541.47,418.12
2018,6,14,15,45,867.5,94.5,3.85,21.0,683.5,493.0,379.25
2018,6,14,16,0,855.0,92.0,3.8,20.6,640.0,444.79,339.52
2018,6,14,16,15,838.0,89.5,3.8,20.25,593.0,391.29,294.77
2018,6,14,16,30,821.0,87.0,3.8,19.9,546.0,342.87,252.94
2018,6,14,16,45,798.0,84.0,3.8,19.55,496.5,293.66,210.01
2018,6,14,17,0,775.0,81.0,3.8,19.2,447.0,246.55,168.67
2018,6,14,17,15,742.0,77.5,3.75,18.7,396.0,199.43,128.49
2018,6,14,17,30,709.0,74.0,3.7,18.2,345.0,155.71,93.01
2018,6,14,17,45,664.0,69.5,3.7,17.7,294.5,110.03,59.93
2018,6,14,18,0,619.0,65.0,3.7,17.2,244.0,72.32,38.83
2018,6,14,18,15,553.5,59.5,3.65,16.6,196.5,40.97,30.69
2018,6,14,18,30,488.0,54.0,3.6,16.0,149.0,39.27,29.03
2018,6,14,18,45,388.5,45.5,3.55,15.4,108.0,34.68,24.59
2018,6,14,19,0,289.0,37.0,3.5,14.8,67.0,29.86,19.31
2018,6,14,19,15,170.5,23.5,3.5,14.4,39.0,18.55,1.04
2018,6,14,19,30,52.0,10.0,3.5,14.0,11.0,9.83,0.0
2018,6,14,19,45,26.0,5.0,3.45,13.6,5.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,15,4,45,24.5,5.0,3.9,11.3,5.5,0.0,0.0
2018,6,15,5,0,49.0,10.0,3.9,11.5,11.0,22.18,0.0
2018,6,15,5,15,178.0,24.0,3.9,11.95,42.0,91.8,46.35
2018,6,15,5,30,307.0,38.0,3.9,12.4,73.0,164.41,122.8
2018,6,15,5,45,403.5,46.5,3.85,12.8,115.5,226.36,178.69
2018,6,15,6,0,500.0,55.0,3.8,13.2,158.0,296.94,240.84
2018,6,15,6,15,558.5,61.0,3.85,13.7,205.0,354.7,291.73
2018,6,15,6,30,617.0,67.0,3.9,14.2,252.0,417.06,344.91
2018,6,15,6,45,657.5,72.0,3.9,14.65,301.5,472.28,390.74
2018,6,15,7,0,698.0,77.0,3.9,15.1,351.0,529.98,437.04
2018,6,15,7,15,727.5,80.5,3.9,15.45,400.5,578.77,475.2
2018,6,15,7,30,757.0,84.0,3.9,15.8,450.0,630.83,514.54
2018,6,15,7,45,779.0,88.0,3.95,16.2,499.0,678.66,548.33
2018,6,15,8,0,801.0,92.0,4.0,16.6,548.0,726.34,581.39
2018,6,15,8,15,818.0,94.5,3.95,16.95,594.0,767.93,609.11
2018,6,15,8,30,835.0,97.0,3.9,17.3,640.0,808.55,635.7
2018,6,15,8,45,848.5,99.5,3.85,17.7,683.0,839.96,655.16
2018,6,15,9,0,862.0,102.0,3.8,18.1,726.0,874.77,676.87
2018,6,15,9,15,874.0,103.0,3.8,18.35,765.0,904.82,695.62
2018,6,15,9,30,886.0,104.0,3.8,18.6,804.0,932.87,712.9
2018,6,15,9,45,896.0,104.5,3.8,18.9,838.0,956.32,726.81
2018,6,15,10,0,906.0,105.0,3.8,19.2,872.0,977.38,739.09
2018,6,15,10,15,912.0,106.0,3.75,19.35,899.5,992.57,747.51
2018,6,15,10,30,918.0,107.0,3.7,19.5,927.0,1005.02,754.16
2018,6,15,10,45,922.5,108.0,3.7,19.65,948.0,1013.19,758.37
2018,6,15,11,0,927.0,109.0,3.7,19.8,969.0,1018.44,760.78
2018,6,15,11,15,929.5,109.5,3.7,19.85,983.0,1018.31,760.0
2018,6,15,11,30,932.0,110.0,3.7,19.9,997.0,1015.24,757.43
2018,6,15,11,45,933.5,110.0,3.65,19.95,1004.0,1007.8,751.71
2018,6,15,12,0,935.0,110.0,3.6,20.0,1011.0,997.49,744.22
2018,6,15,12,15,934.5,111.0,3.65,19.95,1011.0,983.49,735.35
2018,6,15,12,30,934.0,112.0,3.7,19.9,1011.0,966.79,724.73
2018,6,15,12,45,932.0,112.5,3.75,19.85,1003.5,945.65,711.14
2018,6,15,13,0,930.0,113.0,3.8,19.8,996.0,922.04,695.88
2018,6,15,13,15,927.0,112.5,3.9,19.65,981.5,894.29,678.26
2018,6,15,13,30,924.0,112.0,4.0,19.5,967.0,864.35,659.0
2018,6,15,13,45,919.5,111.5,4.1,19.35,945.5,831.15,637.28
2018,6,15,14,0,915.0,111.0,4.2,19.2,924.0,796.13,614.05
2018,6,15,14,15,908.5,110.5,4.2,19.05,896.0,757.97,587.97
2018,6,15,14,30,902.0,110.0,4.2,18.9,868.0,718.44,560.66
2018,6,15,14,45,893.5,108.5,4.25,18.7,834.0,675.52,528.79
2018,6,15,15,0,885.0,107.0,4.3,18.5,800.0,631.74,495.57
2018,6,15,15,15,874.0,105.5,4.3,18.5,761.0,585.9,459.45
2018,6,15,15,30,863.0,104.0,4.3,18.5,722.0,539.82,422.3
2018,6,15,15,45,848.0,102.0,4.3,18.1,678.5,491.35,383.03
2018,6,15,16,0,833.0,100.0,4.3,17.7,635.0,439.56,340.2
2018,6,15,16,15,812.0,99.0,4.25,17.45,588.0,390.83,298.44
2018,6,15,16,30,791.0,98.0,4.2,17.2,541.0,343.65,257.13
2018,6,15,16,45,764.5,95.0,4.2,16.9,491.0,294.88,214.33
2018,6,15,17,0,738.0,92.0,4.2,16.6,441.0,245.21,170.78
2018,6,15,17,15,703.5,88.5,4.15,16.2,391.0,199.35,131.37
2018,6,15,17,30,669.0,85.0,4.1,15.8,341.0,157.0,96.73
2018,6,15,17,45,621.0,79.5,4.1,15.35,290.5,115.37,66.6
2018,6,15,18,0,573.0,74.0,4.1,14.9,240.0,78.74,45.59
2018,6,15,18,15,508.0,67.0,4.0,14.4,193.5,47.45,36.74
2018,6,15,18,30,443.0,60.0,3.9,13.9,147.0,44.79,34.19
2018,6,15,18,45,347.0,50.0,3.8,13.4,106.5,37.87,27.62
2018,6,15,19,0,251.0,40.0,3.7,12.9,66.0,31.16,20.63
2018,6,15,19,15,147.0,25.5,3.55,12.65,39.0,20.23,2.47
2018,6,15,19,30,43.0,11.0,3.4,12.4,12.0,10.81,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.1,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,4,45,39.5,6.5,0.65,11.4,7.5,0.0,0.0
2018,6,16,5,0,79.0,13.0,0.6,11.7,15.0,32.67,0.0
2018,6,16,5,15,198.0,26.0,0.5,12.2,45.0,100.37,50.62
2018,6,16,5,30,317.0,39.0,0.4,12.7,75.0,168.63,124.71
2018,6,16,5,45,405.5,47.5,0.25,13.2,116.5,228.03,176.82
2018,6,16,6,0,494.0,56.0,0.1,13.7,158.0,295.23,233.23
2018,6,16,6,15,554.5,62.5,0.25,14.2,205.5,354.29,283.05
2018,6,16,6,30,615.0,69.0,0.4,14.7,253.0,418.11,335.27
2018,6,16,6,45,657.0,74.5,0.55,15.25,303.5,474.71,380.32
2018,6,16,7,0,699.0,80.0,0.7,15.8,354.0,533.9,425.96
2018,6,16,7,15,731.0,84.0,0.8,16.3,405.0,584.75,463.8
2018,6,16,7,30,763.0,88.0,0.9,16.8,456.0,639.28,503.17
2018,6,16,7,45,787.0,91.0,1.0,17.25,506.0,687.67,535.75
2018,6,16,8,0,811.0,94.0,1.1,17.7,556.0,736.04,567.76
2018,6,16,8,15,830.0,96.5,1.15,18.1,603.5,779.56,595.39
2018,6,16,8,30,849.0,99.0,1.2,18.5,651.0,822.21,622.04
2018,6,16,8,45,864.0,101.5,1.3,18.9,695.5,855.26,642.56
2018,6,16,9,0,879.0,104.0,1.4,19.3,740.0,891.78,665.35
2018,6,16,9,15,891.5,105.0,1.5,19.55,780.0,922.67,684.6
2018,6,16,9,30,904.0,106.0,1.6,19.8,820.0,951.54,702.52
2018,6,16,9,45,914.0,106.5,1.65,20.05,854.5,975.31,716.43
2018,6,16,10,0,924.0,107.0,1.7,20.3,889.0,996.62,728.82
2018,6,16,10,15,931.5,107.5,1.85,20.4,917.5,1012.94,739.86
2018,6,16,10,30,939.0,108.0,2.0,20.5,946.0,1026.49,749.21
2018,6,16,10,45,945.0,108.0,2.15,20.6,968.5,1035.2,755.51
2018,6,16,11,0,951.0,108.0,2.3,20.7,991.0,1040.97,760.01
2018,6,16,11,15,955.5,108.0,2.45,20.75,1006.5,1042.28,761.85
2018,6,16,11,30,960.0,108.0,2.6,20.8,1022.0,1040.57,761.82
2018,6,16,11,45,963.5,107.0,2.75,20.8,1030.0,1033.88,758.74
2018,6,16,12,0,967.0,106.0,2.9,20.8,1038.0,1024.22,753.77
2018,6,16,12,15,967.0,107.0,3.05,20.7,1038.5,1010.3,746.29
2018,6,16,12,30,967.0,108.0,3.2,20.6,1039.0,993.58,736.93
2018,6,16,12,45,965.0,108.0,3.35,20.55,1031.0,971.36,723.7
2018,6,16,13,0,963.0,108.0,3.5,20.5,1023.0,946.6,708.66
2018,6,16,13,15,962.0,107.0,3.65,20.35,1009.0,919.3,692.01
2018,6,16,13,30,961.0,106.0,3.8,20.2,995.0,889.6,673.54
2018,6,16,13,45,959.0,104.0,3.9,20.05,974.0,855.91,651.82
2018,6,16,14,0,957.0,102.0,4.0,19.9,953.0,820.15,628.44
2018,6,16,14,15,951.5,101.0,4.05,19.7,924.5,780.85,602.18
2018,6,16,14,30,946.0,100.0,4.1,19.5,896.0,740.02,574.54
2018,6,16,14,45,939.5,98.5,4.2,19.3,862.0,696.73,543.35
2018,6,16,15,0,933.0,97.0,4.3,19.1,828.0,652.35,509.97
2018,6,16,15,15,923.0,95.0,4.3,19.1,788.0,604.66,472.62
2018,6,16,15,30,913.0,93.0,4.3,19.1,748.0,556.57,434.05
2018,6,16,15,45,900.5,91.0,4.4,18.45,704.0,507.1,394.7
2018,6,16,16,0,888.0,89.0,4.5,17.8,660.0,457.87,354.19
2018,6,16,16,15,869.5,88.0,4.45,17.4,612.0,407.67,311.2
2018,6,16,16,30,851.0,87.0,4.4,17.0,564.0,354.5,265.01
2018,6,16,16,45,826.5,84.5,4.4,16.6,513.0,303.85,220.31
2018,6,16,17,0,802.0,82.0,4.4,16.2,462.0,255.44,177.29
2018,6,16,17,15,767.5,79.0,4.35,15.7,409.5,207.14,135.53
2018,6,16,17,30,733.0,76.0,4.3,15.2,357.0,162.39,98.67
2018,6,16,17,45,684.0,72.0,4.25,14.75,305.0,115.44,64.16
2018,6,16,18,0,635.0,68.0,4.2,14.3,253.0,76.97,42.21
2018,6,16,18,15,562.0,62.5,4.1,13.8,203.5,43.43,33.25
2018,6,16,18,30,489.0,57.0,4.0,13.3,154.0,41.89,31.71
2018,6,16,18,45,380.0,48.5,3.9,12.75,111.5,37.45,27.34
2018,6,16,19,0,271.0,40.0,3.8,12.2,69.0,31.13,20.73
2018,6,16,19,15,160.0,26.0,3.75,11.9,41.0,20.63,3.33
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,11.8,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,17,4,45,20.5,5.5,1.45,11.1,6.0,0.0,0.0
2018,6,17,5,0,41.0,11.0,1.5,11.2,12.0,21.12,0.0
2018,6,17,5,15,124.5,24.0,1.55,11.45,36.5,75.68,37.13
2018,6,17,5,30,208.0,37.0,1.6,11.7,61.0,128.65,95.68
2018,6,17,5,45,289.5,48.0,1.6,11.95,98.5,181.6,143.05
2018,6,17,6,0,371.0,59.0,1.6,12.2,136.0,242.35,196.26
2018,6,17,6,15,464.0,68.0,1.65,12.55,190.0,316.55,259.62
2018,6,17,6,30,557.0,77.0,1.7,12.9,244.0,396.39,326.06
2018,6,17,6,45,602.5,83.0,1.7,13.25,293.5,453.17,372.21
2018,6,17,7,0,648.0,89.0,1.7,13.6,343.0,512.85,419.21
2018,6,17,7,15,682.0,93.0,1.65,14.0,392.5,565.33,458.82
2018,6,17,7,30,716.0,97.0,1.6,14.4,442.0,619.19,498.16
2018,6,17,7,45,742.0,100.0,1.6,14.75,491.0,664.69,529.74
2018,6,17,8,0,768.0,103.0,1.6,15.1,540.0,713.06,562.1
2018,6,17,8,15,787.5,106.5,1.55,15.55,587.0,756.72,589.7
2018,6,17,8,30,807.0,110.0,1.5,16.0,634.0,799.63,616.16
2018,6,17,8,45,822.5,112.0,1.45,16.45,677.0,836.45,637.86
2018,6,17,9,0,838.0,114.0,1.4,16.9,720.0,871.84,658.23
2018,6,17,9,15,851.0,115.0,1.4,17.3,759.0,896.87,672.16
2018,6,17,9,30,864.0,116.0,1.4,17.7,798.0,925.36,688.4
2018,6,17,9,45,875.0,116.0,1.35,18.1,832.0,948.82,700.44
2018,6,17,10,0,886.0,116.0,1.3,18.5,866.0,969.98,710.92
2018,6,17,10,15,891.5,118.0,1.3,18.8,893.5,985.5,718.84
2018,6,17,10,30,897.0,120.0,1.3,19.1,921.0,998.32,725.15
2018,6,17,10,45,901.0,121.0,1.3,19.45,941.5,1005.85,728.08
2018,6,17,11,0,905.0,122.0,1.3,19.8,962.0,1010.55,729.38
2018,6,17,11,15,907.0,123.5,1.35,20.0,976.0,1010.93,729.37
2018,6,17,11,30,909.0,125.0,1.4,20.2,990.0,1008.43,727.7
2018,6,17,11,45,909.5,125.5,1.4,20.4,996.5,1000.64,722.0
2018,6,17,12,0,910.0,126.0,1.4,20.6,1003.0,990.08,714.72
2018,6,17,12,15,909.5,126.5,1.45,20.65,1002.5,975.88,706.43
2018,6,17,12,30,909.0,127.0,1.5,20.7,1002.0,959.08,696.52
2018,6,17,12,45,906.5,126.5,1.55,20.75,993.5,937.01,683.24
2018,6,17,13,0,904.0,126.0,1.6,20.8,985.0,912.59,668.42
2018,6,17,13,15,899.5,126.0,1.6,20.7,969.5,884.69,651.04
2018,6,17,13,30,895.0,126.0,1.6,20.6,954.0,854.75,632.24
2018,6,17,13,45,889.0,126.0,1.65,20.5,932.5,821.71,611.8
2018,6,17,14,0,883.0,126.0,1.7,20.4,911.0,787.0,589.99
2018,6,17,14,15,875.5,124.5,1.7,20.2,882.5,748.33,564.97
2018,6,17,14,30,868.0,123.0,1.7,20.0,854.0,708.42,538.36
2018,6,17,14,45,858.0,122.0,1.7,19.8,820.0,666.29,508.37
2018,6,17,15,0,848.0,121.0,1.7,19.6,786.0,623.48,477.17
2018,6,17,15,15,836.5,118.5,1.7,19.6,747.0,575.05,440.84
2018,6,17,15,30,825.0,116.0,1.7,19.6,708.0,529.14,405.38
2018,6,17,15,45,811.5,112.5,1.65,19.05,665.0,481.48,368.25
2018,6,17,16,0,798.0,109.0,1.6,18.5,622.0,434.31,330.39
2018,6,17,16,15,781.0,105.0,1.55,18.15,576.0,386.03,290.44
2018,6,17,16,30,764.0,101.0,1.5,17.8,530.0,338.95,250.51
2018,6,17,16,45,741.0,96.5,1.45,17.4,481.5,291.09,209.49
2018,6,17,17,0,718.0,92.0,1.4,17.0,433.0,242.01,167.3
2018,6,17,17,15,686.5,87.5,1.35,16.6,384.0,196.76,128.95
2018,6,17,17,30,655.0,83.0,1.3,16.2,335.0,154.73,94.81
2018,6,17,17,45,612.0,77.0,1.3,15.75,286.0,113.69,65.05
2018,6,17,18,0,569.0,71.0,1.3,15.3,237.0,77.14,43.73
2018,6,17,18,15,508.5,63.5,1.25,14.85,191.0,44.19,33.81
2018,6,17,18,30,448.0,56.0,1.2,14.4,145.0,40.86,30.7
2018,6,17,18,45,360.0,46.5,1.15,13.95,105.5,35.39,25.46
2018,6,17,19,0,272.0,37.0,1.1,13.5,66.0,28.58,18.55
2018,6,17,19,15,166.0,24.0,1.05,13.25,39.0,18.9,3.07
2018,6,17,19,30,60.0,11.0,1.0,13.0,12.0,10.81,0.0
2018,6,17,19,45,30.0,5.5,0.95,12.75,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.6,11.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.6,11.5,4.0,3.93,0.0
2018,6,18,5,15,0.0,11.0,0.65,12.0,11.0,10.61,0.61
2018,6,18,5,30,0.0,18.0,0.7,12.5,18.0,17.36,8.63
2018,6,18,5,45,0.0,29.0,0.7,12.95,29.0,27.99,18.05
2018,6,18,6,0,0.0,40.0,0.7,13.4,40.0,38.63,27.36
2018,6,18,6,15,0.0,49.0,0.7,13.9,49.0,47.34,34.9
2018,6,18,6,30,0.0,58.0,0.7,14.4,58.0,56.05,42.27
2018,6,18,6,45,0.0,70.5,0.75,14.9,70.5,68.3,52.45
2018,6,18,7,0,0.0,83.0,0.8,15.4,83.0,80.74,62.59
2018,6,18,7,15,3.0,114.0,0.8,15.8,115.5,114.28,90.06
2018,6,18,7,30,6.0,145.0,0.8,16.2,148.0,148.18,117.18
2018,6,18,7,45,131.5,169.0,0.8,16.65,243.5,277.89,223.17
2018,6,18,8,0,257.0,193.0,0.8,17.1,339.0,412.14,327.06
2018,6,18,8,15,524.0,150.5,0.8,17.6,480.5,598.58,467.41
2018,6,18,8,30,791.0,108.0,0.8,18.1,622.0,783.94,593.86
2018,6,18,8,45,833.0,100.0,0.85,18.55,673.5,826.71,618.29
2018,6,18,9,0,875.0,92.0,0.9,19.0,725.0,874.68,647.7
2018,6,18,9,15,876.5,98.5,0.95,19.4,761.5,901.75,663.17
2018,6,18,9,30,878.0,105.0,1.0,19.8,798.0,926.28,677.21
2018,6,18,9,45,875.0,113.0,1.05,20.15,828.5,945.53,688.02
2018,6,18,10,0,872.0,121.0,1.1,20.5,859.0,961.89,697.09
2018,6,18,10,15,878.5,122.0,1.15,20.7,886.0,977.17,705.96
2018,6,18,10,30,885.0,123.0,1.2,20.9,913.0,989.81,713.25
2018,6,18,10,45,889.5,124.0,1.3,21.05,934.0,997.79,718.7
2018,6,18,11,0,894.0,125.0,1.4,21.2,955.0,1002.97,722.5
2018,6,18,11,15,897.0,125.5,1.45,21.25,969.0,1003.35,722.86
2018,6,18,11,30,900.0,126.0,1.5,21.3,983.0,1000.9,721.57
2018,6,18,11,45,901.5,126.0,1.6,21.35,989.5,993.68,718.12
2018,6,18,12,0,903.0,126.0,1.7,21.4,996.0,983.71,712.96
2018,6,18,12,15,904.0,125.0,1.75,21.4,996.0,969.6,704.66
2018,6,18,12,30,905.0,124.0,1.8,21.4,996.0,952.89,694.73
2018,6,18,12,45,905.5,122.5,1.85,21.35,989.0,932.69,682.69
2018,6,18,13,0,906.0,121.0,1.9,21.3,982.0,910.04,669.04
2018,6,18,13,15,903.5,120.0,1.95,21.2,967.5,882.92,652.49
2018,6,18,13,30,901.0,119.0,2.0,21.1,953.0,853.65,634.42
2018,6,18,13,45,896.5,118.0,2.0,21.0,932.0,820.76,613.31
2018,6,18,14,0,892.0,117.0,2.0,20.9,911.0,786.1,590.86
2018,6,18,14,15,886.0,115.5,2.05,20.8,883.0,748.26,566.39
2018,6,18,14,30,880.0,114.0,2.1,20.7,855.0,709.05,540.57
2018,6,18,14,45,873.0,111.5,2.1,20.55,822.0,667.1,510.42
2018,6,18,15,0,866.0,109.0,2.1,20.4,789.0,624.22,478.88
2018,6,18,15,15,855.0,106.5,2.1,20.4,750.0,578.34,444.08
2018,6,18,15,30,844.0,104.0,2.1,20.4,711.0,532.23,408.23
2018,6,18,15,45,831.0,101.5,2.2,20.05,668.5,485.15,371.51
2018,6,18,16,0,818.0,99.0,2.3,19.7,626.0,434.57,331.0
2018,6,18,16,15,802.0,95.5,2.3,19.45,580.0,386.2,290.65
2018,6,18,16,30,786.0,92.0,2.3,19.2,534.0,338.91,250.18
2018,6,18,16,45,764.0,88.0,2.35,18.9,485.5,290.72,208.58
2018,6,18,17,0,742.0,84.0,2.4,18.6,437.0,244.54,168.34
2018,6,18,17,15,712.5,79.5,2.4,18.25,387.5,198.68,129.18
2018,6,18,17,30,683.0,75.0,2.4,17.9,338.0,152.56,91.48
2018,6,18,17,45,643.0,69.5,2.4,17.55,289.5,110.85,61.01
2018,6,18,18,0,603.0,64.0,2.4,17.2,241.0,73.33,39.05
2018,6,18,18,15,544.5,58.0,2.35,16.7,195.0,39.6,29.49
2018,6,18,18,30,486.0,52.0,2.3,16.2,149.0,37.18,27.21
2018,6,18,18,45,399.0,43.0,2.3,15.75,108.5,32.01,22.3
2018,6,18,19,0,312.0,34.0,2.3,15.3,68.0,26.5,16.66
2018,6,18,19,15,194.0,22.5,2.3,14.95,40.5,18.02,3.02
2018,6,18,19,30,76.0,11.0,2.3,14.6,13.0,10.81,0.0
2018,6,18,19,45,38.0,5.5,2.3,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,19,4,45,13.5,4.5,2.0,12.7,5.0,0.0,0.0
2018,6,19,5,0,27.0,9.0,2.0,13.0,10.0,15.61,0.0
2018,6,19,5,15,62.0,23.5,1.95,13.45,29.5,51.23,22.82
2018,6,19,5,30,97.0,38.0,1.9,13.9,49.0,85.31,61.93
2018,6,19,5,45,179.5,52.5,1.85,14.4,85.0,137.46,106.91
2018,6,19,6,0,262.0,67.0,1.8,14.9,121.0,204.32,163.93
2018,6,19,6,15,325.0,78.5,1.8,15.15,163.5,258.89,210.73
2018,6,19,6,30,388.0,90.0,1.8,15.4,206.0,318.88,261.04
2018,6,19,6,45,319.5,115.5,1.8,15.65,222.5,325.28,266.11
2018,6,19,7,0,251.0,141.0,1.8,15.9,239.0,316.77,258.51
2018,6,19,7,15,435.0,128.0,1.8,16.15,326.0,439.32,357.52
2018,6,19,7,30,619.0,115.0,1.8,16.4,413.0,572.07,460.04
2018,6,19,7,45,540.0,145.0,1.85,16.65,425.0,565.97,452.23
2018,6,19,8,0,461.0,175.0,1.9,16.9,437.0,557.14,442.96
2018,6,19,8,15,468.0,194.5,1.9,17.35,479.5,598.21,471.56
2018,6,19,8,30,475.0,214.0,1.9,17.8,522.0,638.32,498.46
2018,6,19,8,45,586.5,189.5,1.9,18.2,596.0,722.4,559.23
2018,6,19,9,0,698.0,165.0,1.9,18.6,670.0,807.48,616.84
2018,6,19,9,15,792.5,132.5,1.9,19.25,735.0,868.34,654.73
2018,6,19,9,30,887.0,100.0,1.9,19.9,800.0,928.99,691.78
2018,6,19,9,45,903.0,97.0,1.9,20.55,835.5,954.48,704.99
2018,6,19,10,0,919.0,94.0,1.9,21.2,871.0,977.8,717.07
2018,6,19,10,15,925.0,95.0,1.95,21.55,899.0,993.4,725.58
2018,6,19,10,30,931.0,96.0,2.0,21.9,927.0,1006.22,732.45
2018,6,19,10,45,936.0,97.0,2.05,22.3,949.0,1015.2,736.82
2018,6,19,11,0,941.0,98.0,2.1,22.7,971.0,1021.25,739.45
2018,6,19,11,15,944.0,98.0,2.2,22.75,985.0,1021.36,740.01
2018,6,19,11,30,947.0,98.0,2.3,22.8,999.0,1018.49,738.79
2018,6,19,11,45,948.0,98.0,2.45,22.85,1006.0,1010.73,735.04
2018,6,19,12,0,949.0,98.0,2.6,22.9,1013.0,1000.08,729.43
2018,6,19,12,15,947.0,100.0,2.7,22.85,1012.5,985.74,721.24
2018,6,19,12,30,945.0,102.0,2.8,22.8,1012.0,968.69,711.28
2018,6,19,12,45,941.0,103.5,2.9,22.7,1004.0,946.73,698.2
2018,6,19,13,0,937.0,105.0,3.0,22.6,996.0,922.36,683.45
2018,6,19,13,15,934.5,104.5,3.1,22.5,981.5,895.05,666.63
2018,6,19,13,30,932.0,104.0,3.2,22.4,967.0,865.51,648.14
2018,6,19,13,45,928.5,103.0,3.25,22.25,946.0,832.58,626.99
2018,6,19,14,0,925.0,102.0,3.3,22.1,925.0,797.72,604.34
2018,6,19,14,15,920.0,100.5,3.35,21.9,897.5,759.55,579.23
2018,6,19,14,30,915.0,99.0,3.4,21.7,870.0,719.86,552.76
2018,6,19,14,45,908.0,97.0,3.4,21.55,836.5,677.09,522.01
2018,6,19,15,0,901.0,95.0,3.4,21.4,803.0,633.32,489.24
2018,6,19,15,15,891.0,93.0,3.4,21.4,764.0,587.05,453.55
2018,6,19,15,30,881.0,91.0,3.4,21.4,725.0,540.42,416.71
2018,6,19,15,45,868.5,89.0,3.4,20.9,682.0,492.44,378.64
2018,6,19,16,0,856.0,87.0,3.4,20.4,639.0,444.71,339.64
2018,6,19,16,15,840.5,84.0,3.4,20.05,592.5,395.42,298.19
2018,6,19,16,30,825.0,81.0,3.4,19.7,546.0,347.05,256.51
2018,6,19,16,45,804.5,77.5,3.4,19.35,497.0,293.66,210.34
2018,6,19,17,0,784.0,74.0,3.4,19.0,448.0,246.33,168.67
2018,6,19,17,15,755.5,71.0,3.35,18.55,398.5,199.92,128.66
2018,6,19,17,30,727.0,68.0,3.3,18.1,349.0,156.44,92.84
2018,6,19,17,45,687.5,64.0,3.25,17.65,299.5,114.12,61.86
2018,6,19,18,0,648.0,60.0,3.2,17.2,250.0,72.69,37.03
2018,6,19,18,15,591.0,54.0,3.1,16.65,202.5,36.83,27.04
2018,6,19,18,30,534.0,48.0,3.0,16.1,155.0,33.64,24.1
2018,6,19,18,45,446.0,40.5,2.95,15.6,113.5,29.67,20.28
2018,6,19,19,0,358.0,33.0,2.9,15.1,72.0,25.48,15.84
2018,6,19,19,15,227.5,22.5,2.85,14.7,43.0,17.98,3.37
2018,6,19,19,30,97.0,12.0,2.8,14.3,14.0,11.8,0.0
2018,6,19,19,45,48.5,6.0,2.8,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,4,45,27.0,5.5,2.45,10.85,6.0,0.0,0.0
2018,6,20,5,0,54.0,11.0,2.5,11.0,12.0,24.31,0.0
2018,6,20,5,15,203.5,23.5,2.5,11.4,44.0,98.4,46.93
2018,6,20,5,30,353.0,36.0,2.5,11.8,76.0,177.41,131.98
2018,6,20,5,45,456.0,43.0,2.55,12.25,120.0,241.96,190.39
2018,6,20,6,0,559.0,50.0,2.6,12.7,164.0,315.71,255.1
2018,6,20,6,15,616.5,55.0,2.65,13.2,212.5,374.21,306.52
2018,6,20,6,30,674.0,60.0,2.7,13.7,261.0,434.95,358.18
2018,6,20,6,45,714.0,64.0,2.7,14.25,311.5,491.36,404.42
2018,6,20,7,0,754.0,68.0,2.7,14.8,362.0,550.09,450.77
2018,6,20,7,15,783.0,71.0,2.7,15.2,413.5,602.5,490.94
2018,6,20,7,30,812.0,74.0,2.7,15.6,465.0,655.77,529.67
2018,6,20,7,45,834.0,76.5,2.7,16.05,515.0,703.94,562.54
2018,6,20,8,0,856.0,79.0,2.7,16.5,565.0,747.34,591.24
2018,6,20,8,15,873.0,81.0,2.65,16.85,612.5,790.2,618.94
2018,6,20,8,30,890.0,83.0,2.6,17.2,660.0,832.04,645.38
2018,6,20,8,45,903.0,84.5,2.6,17.6,704.0,868.64,667.97
2018,6,20,9,0,916.0,86.0,2.6,18.0,748.0,903.55,689.15
2018,6,20,9,15,922.5,89.5,2.65,18.25,787.0,932.9,707.15
2018,6,20,9,30,929.0,93.0,2.7,18.5,826.0,959.84,723.51
2018,6,20,9,45,933.0,96.5,2.75,18.75,859.0,981.9,736.58
2018,6,20,10,0,937.0,100.0,2.8,19.0,892.0,1001.22,747.88
2018,6,20,10,15,943.5,100.5,2.85,19.15,920.0,1016.94,757.16
2018,6,20,10,30,950.0,101.0,2.9,19.3,948.0,1029.85,764.69
2018,6,20,10,45,955.5,100.5,3.0,19.45,970.0,1037.84,769.56
2018,6,20,11,0,961.0,100.0,3.1,19.6,992.0,1042.86,772.62
2018,6,20,11,15,963.5,100.5,3.15,19.65,1006.0,1042.97,772.42
2018,6,20,11,30,966.0,101.0,3.2,19.7,1020.0,1040.05,770.39
2018,6,20,11,45,968.0,100.0,3.3,19.75,1027.0,1032.11,765.59
2018,6,20,12,0,970.0,99.0,3.4,19.8,1034.0,1021.22,758.93
2018,6,20,12,15,968.5,100.0,3.45,19.75,1033.5,1006.1,749.43
2018,6,20,12,30,967.0,101.0,3.5,19.7,1033.0,988.21,738.15
2018,6,20,12,45,964.5,101.0,3.55,19.65,1024.5,965.76,723.84
2018,6,20,13,0,962.0,101.0,3.6,19.6,1016.0,940.79,707.81
2018,6,20,13,15,960.0,100.0,3.65,19.5,1001.5,912.86,689.86
2018,6,20,13,30,958.0,99.0,3.7,19.4,987.0,882.59,670.21
2018,6,20,13,45,955.0,97.5,3.7,19.3,965.5,848.85,647.76
2018,6,20,14,0,952.0,96.0,3.7,19.2,944.0,813.1,623.76
2018,6,20,14,15,946.5,94.5,3.7,19.05,915.5,773.67,597.09
2018,6,20,14,30,941.0,93.0,3.7,18.9,887.0,732.71,569.07
2018,6,20,14,45,934.5,91.0,3.75,18.8,853.0,689.3,537.86
2018,6,20,15,0,928.0,89.0,3.8,18.7,819.0,644.79,504.16
2018,6,20,15,15,918.0,88.0,3.8,18.7,779.5,598.33,467.79
2018,6,20,15,30,908.0,87.0,3.8,18.7,740.0,551.46,430.21
2018,6,20,15,45,895.5,85.0,3.75,18.4,696.5,502.29,390.32
2018,6,20,16,0,883.0,83.0,3.7,18.1,653.0,453.36,349.53
2018,6,20,16,15,867.0,81.0,3.7,17.8,606.0,403.51,307.08
2018,6,20,16,30,851.0,79.0,3.7,17.5,559.0,354.62,264.4
2018,6,20,16,45,829.5,76.0,3.65,17.25,509.0,300.12,216.7
2018,6,20,17,0,808.0,73.0,3.6,17.0,459.0,251.78,173.67
2018,6,20,17,15,779.5,69.5,3.55,16.65,408.0,203.76,131.86
2018,6,20,17,30,751.0,66.0,3.5,16.3,357.0,158.67,94.31
2018,6,20,17,45,712.0,62.0,3.45,15.9,306.5,115.21,62.13
2018,6,20,18,0,673.0,58.0,3.4,15.5,256.0,75.92,39.1
2018,6,20,18,15,616.0,53.0,3.35,15.05,208.0,36.53,26.97
2018,6,20,18,30,559.0,48.0,3.3,14.6,160.0,33.61,24.24
2018,6,20,18,45,471.5,40.5,3.25,14.2,117.5,29.64,20.39
2018,6,20,19,0,384.0,33.0,3.2,13.8,75.0,25.44,15.93
2018,6,20,19,15,247.0,23.0,3.2,13.45,45.0,18.44,3.98
2018,6,20,19,30,110.0,13.0,3.2,13.1,15.0,12.78,0.0
2018,6,20,19,45,55.0,6.5,3.15,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,45,36.0,6.0,3.3,10.6,7.0,0.0,0.0
2018,6,21,5,0,72.0,12.0,3.3,10.8,14.0,29.75,0.0
2018,6,21,5,15,211.0,24.5,3.3,11.2,45.0,101.22,47.36
2018,6,21,5,30,350.0,37.0,3.3,11.6,76.0,177.09,131.85
2018,6,21,5,45,452.0,43.5,3.3,12.05,119.5,240.66,189.75
2018,6,21,6,0,554.0,50.0,3.3,12.5,163.0,313.18,253.77
2018,6,21,6,15,613.5,55.5,3.25,13.15,212.0,372.99,306.28
2018,6,21,6,30,673.0,61.0,3.2,13.8,261.0,435.12,358.99
2018,6,21,6,45,714.5,64.5,3.2,14.45,312.0,491.79,405.54
2018,6,21,7,0,756.0,68.0,3.2,15.1,363.0,550.87,452.3
2018,6,21,7,15,786.0,71.5,3.2,15.8,415.0,604.61,493.15
2018,6,21,7,30,816.0,75.0,3.2,16.5,467.0,659.27,532.56
2018,6,21,7,45,838.0,77.5,3.15,17.2,517.0,707.6,564.93
2018,6,21,8,0,860.0,80.0,3.1,17.9,567.0,751.14,592.99
2018,6,21,8,15,876.0,82.0,3.05,18.6,614.5,793.34,619.47
2018,6,21,8,30,892.0,84.0,3.0,19.3,662.0,834.46,644.61
2018,6,21,8,45,905.0,85.5,2.95,20.0,706.0,871.14,666.16
2018,6,21,9,0,918.0,87.0,2.9,20.7,750.0,906.12,686.17
2018,6,21,9,15,930.0,87.5,2.85,21.25,790.0,937.18,703.63
2018,6,21,9,30,942.0,88.0,2.8,21.8,830.0,966.11,719.46
2018,6,21,9,45,952.0,87.5,2.75,22.35,865.0,989.77,731.63
2018,6,21,10,0,962.0,87.0,2.7,22.9,900.0,1010.9,742.1
2018,6,21,10,15,967.5,87.5,2.7,23.15,928.0,1026.09,750.05
2018,6,21,10,30,973.0,88.0,2.7,23.4,956.0,1038.38,756.24
2018,6,21,10,45,977.0,89.0,2.75,23.7,978.0,1046.75,760.37
2018,6,21,11,0,981.0,90.0,2.8,24.0,1000.0,1052.05,762.67
2018,6,21,11,15,982.5,91.0,2.9,24.05,1014.0,1051.82,762.77
2018,6,21,11,30,984.0,92.0,3.0,24.1,1028.0,1048.48,761.02
2018,6,21,11,45,984.5,92.5,3.1,24.15,1035.0,1040.6,756.43
2018,6,21,12,0,985.0,93.0,3.2,24.2,1042.0,1029.7,749.98
2018,6,21,12,15,982.5,94.5,3.25,24.15,1041.0,1014.03,740.38
2018,6,21,12,30,980.0,96.0,3.3,24.1,1040.0,995.55,729.02
2018,6,21,12,45,974.5,98.5,3.4,24.1,1031.5,972.65,714.98
2018,6,21,13,0,969.0,101.0,3.5,24.1,1023.0,947.26,699.26
2018,6,21,13,15,966.5,100.5,3.6,24.05,1008.0,919.24,681.81
2018,6,21,13,30,964.0,100.0,3.7,24.0,993.0,888.88,662.66
2018,6,21,13,45,960.0,99.0,3.75,24.0,971.0,854.66,640.33
2018,6,21,14,0,956.0,98.0,3.8,24.0,949.0,818.47,616.48
2018,6,21,14,15,950.0,96.5,3.85,23.95,920.5,778.56,589.95
2018,6,21,14,30,944.0,95.0,3.9,23.9,892.0,737.14,562.09
2018,6,21,14,45,937.0,93.5,3.95,23.85,858.0,693.75,531.31
2018,6,21,15,0,930.0,92.0,4.0,23.8,824.0,649.3,498.15
2018,6,21,15,15,920.0,91.0,4.0,23.8,784.5,602.75,462.38
2018,6,21,15,30,910.0,90.0,4.0,23.8,745.0,555.78,425.43
2018,6,21,15,45,897.5,87.5,4.15,23.4,701.0,506.07,386.38
2018,6,21,16,0,885.0,85.0,4.3,23.0,657.0,456.58,346.25
2018,6,21,16,15,868.5,83.0,4.3,22.7,609.5,406.44,304.24
2018,6,21,16,30,852.0,81.0,4.3,22.4,562.0,357.28,262.05
2018,6,21,16,45,831.0,78.0,4.25,22.1,512.0,302.88,215.2
2018,6,21,17,0,810.0,75.0,4.2,21.8,462.0,254.56,172.89
2018,6,21,17,15,781.0,71.0,4.15,21.25,410.5,205.89,131.35
2018,6,21,17,30,752.0,67.0,4.1,20.7,359.0,160.2,93.96
2018,6,21,17,45,712.0,63.5,4.0,20.2,308.5,117.01,62.5
2018,6,21,18,0,672.0,60.0,3.9,19.7,258.0,78.1,40.1
2018,6,21,18,15,614.0,54.5,3.8,18.95,209.5,38.15,27.92
2018,6,21,18,30,556.0,49.0,3.7,18.2,161.0,34.44,24.57
2018,6,21,18,45,465.0,41.5,3.6,17.5,118.0,30.51,20.84
2018,6,21,19,0,374.0,34.0,3.5,16.8,75.0,26.37,16.49
2018,6,21,19,15,238.0,23.5,3.5,16.4,45.0,18.91,4.37
2018,6,21,19,30,102.0,13.0,3.5,16.0,15.0,12.78,0.0
2018,6,21,19,45,51.0,6.5,3.5,15.55,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,43.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,22,5,0,87.0,12.0,2.9,13.9,14.0,33.42,0.0
2018,6,22,5,15,156.5,24.5,2.9,14.75,38.0,84.97,37.55
2018,6,22,5,30,226.0,37.0,2.9,15.6,62.0,134.37,98.1
2018,6,22,5,45,385.0,43.5,2.9,16.4,111.5,214.36,166.17
2018,6,22,6,0,544.0,50.0,2.9,17.2,161.0,308.45,245.32
2018,6,22,6,15,603.5,56.0,2.85,17.85,210.0,368.36,296.77
2018,6,22,6,30,663.0,62.0,2.8,18.5,259.0,433.03,350.3
2018,6,22,6,45,704.0,66.5,2.75,19.1,310.0,487.63,394.21
2018,6,22,7,0,745.0,71.0,2.7,19.7,361.0,547.13,440.14
2018,6,22,7,15,774.5,74.0,2.65,20.4,412.0,599.55,478.86
2018,6,22,7,30,804.0,77.0,2.6,21.1,463.0,652.86,516.26
2018,6,22,7,45,826.5,79.5,2.55,21.85,513.0,701.12,547.58
2018,6,22,8,0,849.0,82.0,2.5,22.6,563.0,744.62,574.68
2018,6,22,8,15,865.5,85.0,2.45,23.1,611.0,788.0,601.62
2018,6,22,8,30,882.0,88.0,2.4,23.6,659.0,830.34,627.26
2018,6,22,8,45,895.0,90.0,2.4,24.1,703.0,867.29,649.14
2018,6,22,9,0,908.0,92.0,2.4,24.6,747.0,902.56,669.63
2018,6,22,9,15,918.0,93.0,2.4,24.9,786.0,932.14,686.66
2018,6,22,9,30,928.0,94.0,2.4,25.2,825.0,959.53,702.19
2018,6,22,9,45,935.5,96.0,2.45,25.5,859.5,983.3,715.79
