Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,10,0,943.0,98.0,2.5,25.8,894.0,1004.47,727.75
2018,6,22,10,15,948.5,98.5,2.55,26.0,921.5,1019.39,736.05
2018,6,22,10,30,954.0,99.0,2.6,26.2,949.0,1031.47,742.68
2018,6,22,10,45,958.0,99.5,2.6,26.4,970.5,1039.16,746.12
2018,6,22,11,0,962.0,100.0,2.6,26.6,992.0,1043.85,747.81
2018,6,22,11,15,964.0,101.5,2.7,26.65,1007.0,1044.58,748.59
2018,6,22,11,30,966.0,103.0,2.8,26.7,1022.0,1042.25,747.54
2018,6,22,11,45,966.5,103.0,2.9,26.75,1028.5,1033.94,742.78
2018,6,22,12,0,967.0,103.0,3.0,26.8,1035.0,1022.69,736.24
2018,6,22,12,15,965.5,104.0,3.05,26.8,1034.5,1007.65,727.05
2018,6,22,12,30,964.0,105.0,3.1,26.8,1034.0,989.85,716.15
2018,6,22,12,45,961.5,105.5,3.2,26.8,1026.0,967.99,703.02
2018,6,22,13,0,959.0,106.0,3.3,26.8,1018.0,943.6,688.18
2018,6,22,13,15,955.5,105.5,3.4,26.75,1002.5,914.98,670.6
2018,6,22,13,30,952.0,105.0,3.5,26.7,987.0,884.11,651.39
2018,6,22,13,45,947.0,104.5,3.6,26.6,965.0,849.93,629.9
2018,6,22,14,0,942.0,104.0,3.7,26.5,943.0,813.87,606.89
2018,6,22,14,15,936.0,102.5,3.7,26.35,914.5,774.44,580.99
2018,6,22,14,30,930.0,101.0,3.7,26.2,886.0,733.53,553.81
2018,6,22,14,45,922.0,99.5,3.75,26.1,851.5,690.03,523.19
2018,6,22,15,0,914.0,98.0,3.8,26.0,817.0,645.58,490.5
2018,6,22,15,15,903.5,96.0,3.8,26.0,777.5,598.5,454.79
2018,6,22,15,30,893.0,94.0,3.8,26.0,738.0,551.07,417.95
2018,6,22,15,45,879.5,92.0,3.9,25.55,694.0,502.07,379.87
2018,6,22,16,0,866.0,90.0,4.0,25.1,650.0,453.4,340.86
2018,6,22,16,15,848.0,88.0,4.0,24.75,602.5,403.53,299.63
2018,6,22,16,30,830.0,86.0,4.0,24.4,555.0,350.63,255.21
2018,6,22,16,45,807.0,83.0,4.0,24.05,505.0,300.9,212.59
2018,6,22,17,0,784.0,80.0,4.0,23.7,455.0,253.24,171.41
2018,6,22,17,15,753.0,76.5,4.0,23.1,404.0,205.85,131.46
2018,6,22,17,30,722.0,73.0,4.0,22.5,353.0,161.65,95.72
2018,6,22,17,45,679.0,68.5,3.95,21.9,302.5,115.37,61.99
2018,6,22,18,0,636.0,64.0,3.9,21.3,252.0,76.7,39.56
2018,6,22,18,15,575.5,58.0,3.9,20.55,204.0,41.26,30.44
2018,6,22,18,30,515.0,52.0,3.9,19.8,156.0,37.01,26.63
2018,6,22,18,45,422.5,44.0,3.85,19.05,114.0,32.77,22.63
2018,6,22,19,0,330.0,36.0,3.8,18.3,72.0,28.3,18.0
2018,6,22,19,15,205.5,24.0,3.8,17.9,43.0,19.39,4.79
2018,6,22,19,30,81.0,12.0,3.8,17.5,14.0,11.8,0.0
2018,6,22,19,45,40.5,6.0,3.8,17.05,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,23,4,45,50.0,6.5,2.9,15.35,7.5,0.0,0.0
2018,6,23,5,0,100.0,13.0,2.9,15.6,15.0,37.56,0.0
2018,6,23,5,15,236.5,23.5,2.85,16.25,45.0,107.06,46.18
2018,6,23,5,30,373.0,34.0,2.8,16.9,75.0,181.4,131.72
2018,6,23,5,45,466.0,41.0,2.7,17.55,118.0,242.6,186.78
2018,6,23,6,0,559.0,48.0,2.6,18.2,161.0,312.2,246.86
2018,6,23,6,15,617.5,53.0,2.55,18.75,209.5,371.03,297.41
2018,6,23,6,30,676.0,58.0,2.5,19.3,258.0,432.38,348.26
2018,6,23,6,45,717.0,61.5,2.45,19.85,308.5,488.8,393.39
2018,6,23,7,0,758.0,65.0,2.4,20.4,359.0,547.62,438.61
2018,6,23,7,15,787.0,68.0,2.35,21.0,410.5,600.19,477.34
2018,6,23,7,30,816.0,71.0,2.3,21.6,462.0,653.63,514.44
2018,6,23,7,45,837.5,73.0,2.25,22.25,511.5,696.64,541.89
2018,6,23,8,0,859.0,75.0,2.2,22.9,561.0,743.72,571.57
2018,6,23,8,15,874.5,78.0,2.1,23.4,608.5,786.73,597.58
2018,6,23,8,30,890.0,81.0,2.0,23.9,656.0,828.62,622.17
2018,6,23,8,45,903.0,82.5,1.95,24.45,700.0,865.32,643.02
2018,6,23,9,0,916.0,84.0,1.9,25.0,744.0,900.34,662.41
2018,6,23,9,15,925.5,85.5,1.9,25.35,783.5,930.31,679.28
2018,6,23,9,30,935.0,87.0,1.9,25.7,823.0,958.04,694.61
2018,6,23,9,45,942.0,89.0,1.85,26.1,857.5,981.57,706.44
2018,6,23,10,0,949.0,91.0,1.8,26.5,892.0,1002.46,716.54
2018,6,23,10,15,955.0,92.0,1.85,26.75,920.5,1018.57,725.38
2018,6,23,10,30,961.0,93.0,1.9,27.0,949.0,1031.82,732.56
2018,6,23,10,45,965.0,94.0,1.9,27.2,971.0,1040.17,736.29
2018,6,23,11,0,969.0,95.0,1.9,27.4,993.0,1045.49,738.29
2018,6,23,11,15,971.5,95.5,1.95,27.55,1007.5,1045.77,738.13
2018,6,23,11,30,974.0,96.0,2.0,27.7,1022.0,1042.98,736.24
2018,6,23,11,45,975.0,96.5,2.05,27.85,1029.5,1035.7,731.67
2018,6,23,12,0,976.0,97.0,2.1,28.0,1037.0,1025.43,725.38
2018,6,23,12,15,975.0,97.0,2.15,28.1,1036.0,1009.85,716.0
2018,6,23,12,30,974.0,97.0,2.2,28.2,1035.0,991.47,704.94
2018,6,23,12,45,972.0,97.0,2.3,28.25,1027.5,969.49,692.27
2018,6,23,13,0,970.0,97.0,2.4,28.3,1020.0,944.91,677.87
2018,6,23,13,15,967.5,96.5,2.45,28.35,1005.5,916.95,660.75
2018,6,23,13,30,965.0,96.0,2.5,28.4,991.0,886.66,642.02
2018,6,23,13,45,960.5,95.5,2.55,28.4,969.0,852.56,620.8
2018,6,23,14,0,956.0,95.0,2.6,28.4,947.0,816.51,598.1
2018,6,23,14,15,950.5,93.5,2.6,28.35,918.5,777.02,572.66
2018,6,23,14,30,945.0,92.0,2.6,28.3,890.0,735.98,545.93
2018,6,23,14,45,937.0,91.0,2.65,28.25,855.5,692.42,516.39
2018,6,23,15,0,929.0,90.0,2.7,28.2,821.0,647.86,484.38
2018,6,23,15,15,919.0,88.5,2.7,28.2,782.0,600.94,449.57
2018,6,23,15,30,909.0,87.0,2.7,28.2,743.0,553.59,413.56
2018,6,23,15,45,895.5,85.5,2.75,27.95,698.5,504.36,375.73
2018,6,23,16,0,882.0,84.0,2.8,27.7,654.0,455.44,336.99
2018,6,23,16,15,863.0,82.5,2.8,27.4,606.0,404.92,295.99
2018,6,23,16,30,844.0,81.0,2.8,27.1,558.0,355.61,254.96
2018,6,23,16,45,819.5,78.5,2.8,26.8,507.5,300.99,209.36
2018,6,23,17,0,795.0,76.0,2.8,26.5,457.0,252.79,168.39
2018,6,23,17,15,761.5,73.5,2.8,25.7,405.5,205.25,129.05
2018,6,23,17,30,728.0,71.0,2.8,24.9,354.0,161.12,93.98
2018,6,23,17,45,680.5,67.5,2.75,24.1,302.5,115.04,61.0
2018,6,23,18,0,633.0,64.0,2.7,23.3,251.0,76.88,39.31
2018,6,23,18,15,569.5,58.0,2.7,22.55,203.0,41.52,30.39
2018,6,23,18,30,506.0,52.0,2.7,21.8,155.0,36.97,26.37
2018,6,23,18,45,412.5,44.0,2.7,21.0,113.0,32.73,22.41
2018,6,23,19,0,319.0,36.0,2.7,20.2,71.0,28.26,17.83
2018,6,23,19,15,200.0,24.0,2.65,19.95,42.5,19.35,4.88
2018,6,23,19,30,81.0,12.0,2.6,19.7,14.0,11.8,0.0
2018,6,23,19,45,40.5,6.0,2.6,19.45,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.4,13.0,29.1,0.0
2018,6,24,5,15,181.5,23.5,0.9,16.5,40.5,90.44,36.91
2018,6,24,5,30,289.0,36.0,0.9,16.6,68.0,154.55,111.69
2018,6,24,5,45,373.5,46.5,0.9,16.65,108.5,212.5,163.2
2018,6,24,6,0,458.0,57.0,0.9,16.7,149.0,278.25,219.56
2018,6,24,6,15,517.0,65.0,0.95,17.05,196.0,336.47,268.92
2018,6,24,6,30,576.0,73.0,1.0,17.4,243.0,399.4,320.48
2018,6,24,6,45,619.0,78.5,1.0,17.7,292.0,454.84,364.45
2018,6,24,7,0,662.0,84.0,1.0,18.0,341.0,512.99,408.94
2018,6,24,7,15,693.5,89.0,1.05,18.45,391.0,565.53,447.8
2018,6,24,7,30,725.0,94.0,1.1,18.9,441.0,619.28,486.39
2018,6,24,7,45,748.5,98.5,1.15,19.35,490.0,665.15,517.46
2018,6,24,8,0,772.0,103.0,1.2,19.8,539.0,713.59,549.14
2018,6,24,8,15,791.5,105.5,1.25,20.0,585.5,756.4,576.81
2018,6,24,8,30,811.0,108.0,1.3,20.2,632.0,798.46,603.64
2018,6,24,8,45,826.5,110.0,1.35,20.4,675.5,835.57,626.8
2018,6,24,9,0,842.0,112.0,1.4,20.6,719.0,871.25,648.86
2018,6,24,9,15,851.0,116.0,1.4,20.65,757.5,896.29,663.46
2018,6,24,9,30,860.0,120.0,1.4,20.7,796.0,924.53,680.22
2018,6,24,9,45,866.0,123.0,1.4,20.75,829.0,946.64,692.9
2018,6,24,10,0,872.0,126.0,1.4,20.8,862.0,966.28,704.06
2018,6,24,10,15,880.5,126.5,1.4,20.75,890.5,983.14,713.77
2018,6,24,10,30,889.0,127.0,1.4,20.7,919.0,997.42,721.93
2018,6,24,10,45,895.5,127.5,1.4,20.65,941.5,1007.05,727.26
2018,6,24,11,0,902.0,128.0,1.4,20.6,964.0,1013.89,730.98
2018,6,24,11,15,906.0,128.5,1.4,20.6,979.0,1015.44,731.38
2018,6,24,11,30,910.0,129.0,1.4,20.6,994.0,1014.13,730.15
2018,6,24,11,45,913.0,128.5,1.35,20.55,1002.0,1007.99,725.35
2018,6,24,12,0,916.0,128.0,1.3,20.5,1010.0,999.04,718.93
2018,6,24,12,15,906.5,134.0,1.3,20.45,1007.0,981.88,708.3
2018,6,24,12,30,897.0,140.0,1.3,20.4,1004.0,962.29,696.27
2018,6,24,12,45,883.5,146.5,1.25,20.4,992.5,937.31,679.93
2018,6,24,13,0,870.0,153.0,1.2,20.4,981.0,910.39,662.43
2018,6,24,13,15,871.5,149.5,1.2,20.35,968.0,885.27,646.97
2018,6,24,13,30,873.0,146.0,1.2,20.3,955.0,857.89,629.96
2018,6,24,13,45,874.0,141.5,1.2,20.3,936.0,827.03,610.48
2018,6,24,14,0,875.0,137.0,1.2,20.3,917.0,794.11,589.53
2018,6,24,14,15,870.0,134.5,1.2,20.15,890.0,756.72,565.72
2018,6,24,14,30,865.0,132.0,1.2,20.0,863.0,717.92,540.15
2018,6,24,14,45,858.5,128.5,1.2,19.85,829.5,676.0,510.88
2018,6,24,15,0,852.0,125.0,1.2,19.7,796.0,633.13,480.2
2018,6,24,15,15,840.5,122.5,1.2,19.7,757.0,584.68,444.51
2018,6,24,15,30,829.0,120.0,1.2,19.7,718.0,538.63,409.56
2018,6,24,15,45,815.0,116.5,1.3,19.45,674.5,490.56,373.02
2018,6,24,16,0,801.0,113.0,1.4,19.2,631.0,443.0,335.55
2018,6,24,16,15,781.5,110.0,1.45,18.95,584.5,394.49,296.02
2018,6,24,16,30,762.0,107.0,1.5,18.7,538.0,347.39,256.55
2018,6,24,16,45,737.0,103.0,1.55,18.45,489.0,296.0,213.16
2018,6,24,17,0,712.0,99.0,1.6,18.2,440.0,250.09,173.71
2018,6,24,17,15,679.5,93.5,1.6,17.75,390.0,203.91,134.8
2018,6,24,17,30,647.0,88.0,1.6,17.3,340.0,161.04,100.0
2018,6,24,17,45,603.5,82.0,1.6,16.9,291.0,120.1,70.03
2018,6,24,18,0,560.0,76.0,1.6,16.5,242.0,83.72,48.24
2018,6,24,18,15,500.0,68.0,1.55,16.05,195.5,50.1,38.87
2018,6,24,18,30,440.0,60.0,1.5,15.6,149.0,44.22,33.52
2018,6,24,18,45,355.0,49.5,1.45,15.2,109.0,37.95,27.6
2018,6,24,19,0,270.0,39.0,1.4,14.8,69.0,30.11,19.89
2018,6,24,19,15,166.5,25.0,1.4,14.5,41.0,19.63,5.45
2018,6,24,19,30,63.0,11.0,1.4,14.2,13.0,10.81,0.0
2018,6,24,19,45,31.5,5.5,1.4,13.9,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,11.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,11.9,6.0,7.87,0.0
2018,6,25,5,15,10.5,18.0,3.05,12.35,18.5,21.43,4.72
2018,6,25,5,30,13.0,30.0,3.0,12.8,31.0,35.95,23.31
2018,6,25,5,45,10.5,47.5,3.0,13.25,49.0,52.19,38.08
2018,6,25,6,0,8.0,65.0,3.0,13.7,67.0,69.57,53.35
2018,6,25,6,15,36.0,87.0,2.95,14.3,97.5,110.53,88.29
2018,6,25,6,30,64.0,109.0,2.9,14.9,128.0,150.21,121.84
2018,6,25,6,45,243.5,114.0,2.9,15.5,205.5,271.24,223.68
2018,6,25,7,0,423.0,119.0,2.9,16.1,283.0,403.5,331.52
2018,6,25,7,15,575.0,105.0,2.9,16.6,360.5,506.48,413.34
2018,6,25,7,30,727.0,91.0,2.9,17.1,438.0,616.65,498.24
2018,6,25,7,45,764.5,90.5,2.9,17.65,490.0,667.29,533.38
2018,6,25,8,0,802.0,90.0,2.9,18.2,542.0,721.26,569.96
2018,6,25,8,15,820.5,92.5,2.95,18.6,589.0,764.26,598.37
2018,6,25,8,30,839.0,95.0,3.0,19.0,636.0,801.5,622.33
2018,6,25,8,45,853.5,97.0,3.05,19.45,680.0,838.55,645.79
2018,6,25,9,0,868.0,99.0,3.1,19.9,724.0,874.11,667.95
2018,6,25,9,15,878.5,101.0,3.15,20.2,763.0,904.37,686.65
2018,6,25,9,30,889.0,103.0,3.2,20.5,802.0,932.56,703.87
2018,6,25,9,45,897.0,105.0,3.25,20.8,836.0,956.17,717.95
2018,6,25,10,0,905.0,107.0,3.3,21.1,870.0,977.3,730.39
2018,6,25,10,15,913.5,107.0,3.35,21.35,899.0,994.2,740.19
2018,6,25,10,30,922.0,107.0,3.4,21.6,928.0,1008.43,748.31
2018,6,25,10,45,929.5,106.5,3.45,21.8,951.0,1018.39,753.83
2018,6,25,11,0,937.0,106.0,3.5,22.0,974.0,1025.48,757.6
2018,6,25,11,15,941.5,106.5,3.65,22.1,990.0,1027.73,759.33
2018,6,25,11,30,946.0,107.0,3.8,22.2,1006.0,1026.99,759.19
2018,6,25,11,45,950.0,106.0,3.9,22.3,1015.0,1021.28,755.52
2018,6,25,12,0,954.0,105.0,4.0,22.4,1024.0,1012.63,750.01
2018,6,25,12,15,954.0,105.5,4.1,22.35,1024.5,998.79,741.55
2018,6,25,12,30,954.0,106.0,4.2,22.3,1025.0,982.17,731.29
2018,6,25,12,45,953.0,106.0,4.3,22.25,1018.5,961.47,718.29
2018,6,25,13,0,952.0,106.0,4.4,22.2,1012.0,938.2,703.53
2018,6,25,13,15,951.5,104.5,4.45,22.05,998.5,911.45,686.4
2018,6,25,13,30,951.0,103.0,4.5,21.9,985.0,882.31,667.7
2018,6,25,13,45,950.0,101.0,4.55,21.8,965.0,850.02,646.54
2018,6,25,14,0,949.0,99.0,4.6,21.7,945.0,815.6,623.72
2018,6,25,14,15,944.0,98.0,4.65,21.5,917.5,777.19,598.1
2018,6,25,14,30,939.0,97.0,4.7,21.3,890.0,737.21,571.05
2018,6,25,14,45,932.0,95.0,4.7,21.15,856.0,693.62,539.55
2018,6,25,15,0,925.0,93.0,4.7,21.0,822.0,648.97,505.67
2018,6,25,15,15,915.5,91.5,4.7,21.0,783.0,602.49,469.31
2018,6,25,15,30,906.0,90.0,4.7,21.0,744.0,555.55,431.74
2018,6,25,15,45,893.0,88.0,4.7,20.35,700.0,506.23,392.44
2018,6,25,16,0,880.0,86.0,4.7,19.7,656.0,457.17,352.15
2018,6,25,16,15,863.0,84.5,4.7,19.3,609.0,407.48,309.95
2018,6,25,16,30,846.0,83.0,4.7,18.9,562.0,358.81,267.6
2018,6,25,16,45,823.5,80.0,4.7,18.55,512.0,304.21,220.0
2018,6,25,17,0,801.0,77.0,4.7,18.2,462.0,255.83,177.09
2018,6,25,17,15,770.0,74.0,4.7,17.7,410.5,208.0,135.62
2018,6,25,17,30,739.0,71.0,4.7,17.2,359.0,163.33,98.51
2018,6,25,17,45,696.0,67.0,4.65,16.7,308.0,119.93,66.34
2018,6,25,18,0,653.0,63.0,4.6,16.2,257.0,77.56,40.33
2018,6,25,18,15,591.5,58.0,4.5,15.7,209.0,42.05,31.79
2018,6,25,18,30,530.0,53.0,4.4,15.2,161.0,37.83,27.9
2018,6,25,18,45,435.5,45.0,4.3,14.75,118.0,33.63,23.84
2018,6,25,19,0,341.0,37.0,4.2,14.3,75.0,29.22,19.16
2018,6,25,19,15,212.5,25.0,4.15,13.95,45.0,20.34,5.97
2018,6,25,19,30,84.0,13.0,4.1,13.6,15.0,12.78,0.0
2018,6,25,19,45,42.0,6.5,4.05,13.3,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,26,4,45,31.0,5.5,3.35,11.1,6.0,0.0,0.0
2018,6,26,5,0,62.0,11.0,3.3,11.4,12.0,26.03,0.0
2018,6,26,5,15,169.0,24.5,3.25,11.95,40.0,87.55,32.78
2018,6,26,5,30,276.0,38.0,3.2,12.5,68.0,152.12,111.78
2018,6,26,5,45,363.5,49.0,3.1,13.05,109.0,210.46,164.85
2018,6,26,6,0,451.0,60.0,3.0,13.6,150.0,277.57,223.68
2018,6,26,6,15,513.0,68.0,2.95,14.15,197.0,336.98,275.44
2018,6,26,6,30,575.0,76.0,2.9,14.7,244.0,401.3,329.65
2018,6,26,6,45,618.5,82.0,2.85,15.25,293.5,457.58,375.71
2018,6,26,7,0,662.0,88.0,2.8,15.8,343.0,516.6,422.31
2018,6,26,7,15,695.0,92.5,2.8,16.4,393.5,569.56,462.71
2018,6,26,7,30,728.0,97.0,2.8,17.0,444.0,623.83,502.83
2018,6,26,7,45,752.5,101.0,2.75,17.55,493.5,669.82,534.79
2018,6,26,8,0,777.0,105.0,2.7,18.1,543.0,718.64,567.27
2018,6,26,8,15,797.5,108.0,2.65,18.6,590.5,763.01,595.85
2018,6,26,8,30,818.0,111.0,2.6,19.1,638.0,806.67,623.34
2018,6,26,8,45,834.0,113.5,2.6,19.6,682.5,845.01,646.94
2018,6,26,9,0,850.0,116.0,2.6,20.1,727.0,881.93,669.26
2018,6,26,9,15,862.0,118.0,2.55,20.45,766.5,907.64,683.67
2018,6,26,9,30,874.0,120.0,2.5,20.8,806.0,936.76,700.34
2018,6,26,9,45,883.5,121.5,2.5,21.1,840.5,960.86,714.08
2018,6,26,10,0,893.0,123.0,2.5,21.4,875.0,982.58,726.26
2018,6,26,10,15,900.5,123.5,2.55,21.55,903.5,998.81,735.77
2018,6,26,10,30,908.0,124.0,2.6,21.7,932.0,1012.38,743.67
2018,6,26,10,45,914.0,124.5,2.6,21.85,954.5,1021.72,748.44
2018,6,26,11,0,920.0,125.0,2.6,22.0,977.0,1028.21,751.49
2018,6,26,11,15,925.0,124.5,2.65,22.05,992.5,1029.81,752.31
2018,6,26,11,30,930.0,124.0,2.7,22.1,1008.0,1028.49,751.4
2018,6,26,11,45,934.0,122.5,2.75,22.15,1016.0,1022.29,747.45
2018,6,26,12,0,938.0,121.0,2.8,22.2,1024.0,1013.21,741.76
2018,6,26,12,15,939.0,120.5,2.85,22.1,1024.5,999.44,733.54
2018,6,26,12,30,940.0,120.0,2.9,22.0,1025.0,982.93,723.59
2018,6,26,12,45,939.5,119.5,2.95,21.9,1018.5,962.4,711.02
2018,6,26,13,0,939.0,119.0,3.0,21.8,1012.0,939.33,696.77
2018,6,26,13,15,938.5,117.0,3.05,21.7,998.5,912.39,679.89
2018,6,26,13,30,938.0,115.0,3.1,21.6,985.0,883.1,661.33
2018,6,26,13,45,937.5,112.0,3.15,21.45,964.5,850.63,640.61
2018,6,26,14,0,937.0,109.0,3.2,21.3,944.0,816.04,618.24
2018,6,26,14,15,932.5,107.0,3.25,21.15,916.5,777.46,592.86
2018,6,26,14,30,928.0,105.0,3.3,21.0,889.0,737.3,566.08
2018,6,26,14,45,922.5,102.0,3.3,20.8,855.5,694.16,535.35
2018,6,26,15,0,917.0,99.0,3.3,20.6,822.0,649.87,502.44
2018,6,26,15,15,906.5,97.5,3.3,20.6,782.5,603.14,466.48
2018,6,26,15,30,896.0,96.0,3.3,20.6,743.0,556.04,429.36
2018,6,26,15,45,884.5,93.5,3.35,20.1,700.0,507.4,391.0
2018,6,26,16,0,873.0,91.0,3.4,19.6,657.0,458.9,351.53
2018,6,26,16,15,857.0,88.5,3.4,19.25,610.0,408.99,309.61
2018,6,26,16,30,841.0,86.0,3.4,18.9,563.0,355.87,264.22
2018,6,26,16,45,818.5,83.5,3.4,18.6,513.0,306.13,220.77
2018,6,26,17,0,796.0,81.0,3.4,18.3,463.0,258.41,178.69
2018,6,26,17,15,765.0,77.5,3.4,17.85,411.5,210.36,137.32
2018,6,26,17,30,734.0,74.0,3.4,17.4,360.0,165.49,100.24
2018,6,26,17,45,691.0,69.5,3.4,16.95,309.0,118.47,65.16
2018,6,26,18,0,648.0,65.0,3.4,16.5,258.0,79.13,41.67
2018,6,26,18,15,587.5,59.5,3.35,16.0,209.5,43.43,32.97
2018,6,26,18,30,527.0,54.0,3.3,15.5,161.0,38.7,28.65
2018,6,26,18,45,434.0,46.0,3.2,15.0,118.5,34.56,24.64
2018,6,26,19,0,341.0,38.0,3.1,14.5,76.0,30.22,20.01
2018,6,26,19,15,213.0,25.5,3.05,14.15,45.5,20.85,6.35
2018,6,26,19,30,85.0,13.0,3.0,13.8,15.0,12.78,0.0
2018,6,26,19,45,42.5,6.5,2.95,13.45,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,45,30.5,6.0,3.05,11.3,6.5,0.0,0.0
2018,6,27,5,0,61.0,12.0,3.1,11.6,13.0,26.71,0.0
2018,6,27,5,15,175.0,25.0,3.1,12.1,41.0,89.62,31.29
2018,6,27,5,30,289.0,38.0,3.1,12.6,69.0,156.31,114.55
2018,6,27,5,45,383.5,47.5,3.1,13.1,110.5,216.26,169.17
2018,6,27,6,0,478.0,57.0,3.1,13.6,152.0,285.58,230.0
2018,6,27,6,15,525.5,66.0,3.15,14.15,197.0,340.26,278.18
2018,6,27,6,30,573.0,75.0,3.2,14.7,242.0,398.63,327.87
2018,6,27,6,45,632.5,79.0,3.2,15.25,295.5,461.52,379.6
2018,6,27,7,0,692.0,83.0,3.2,15.8,349.0,528.47,432.83
2018,6,27,7,15,723.5,87.0,3.2,16.25,399.5,581.05,473.31
2018,6,27,7,30,755.0,91.0,3.2,16.7,450.0,632.41,511.76
2018,6,27,7,45,778.5,95.0,3.2,17.15,500.0,681.41,546.12
2018,6,27,8,0,802.0,99.0,3.2,17.6,550.0,730.39,579.33
2018,6,27,8,15,820.0,102.0,3.2,17.95,597.0,773.61,607.91
2018,6,27,8,30,838.0,105.0,3.2,18.3,644.0,815.93,635.41
2018,6,27,8,45,852.5,107.0,3.25,18.65,688.0,853.03,659.12
2018,6,27,9,0,867.0,109.0,3.3,19.0,732.0,883.37,677.91
2018,6,27,9,15,877.5,111.0,3.3,19.25,771.0,913.59,696.48
2018,6,27,9,30,888.0,113.0,3.3,19.5,810.0,941.73,713.52
2018,6,27,9,45,896.0,115.0,3.3,19.8,844.0,965.3,727.23
2018,6,27,10,0,904.0,117.0,3.3,20.1,878.0,986.4,739.29
2018,6,27,10,15,911.0,117.5,3.3,20.25,906.0,1002.36,748.37
2018,6,27,10,30,918.0,118.0,3.3,20.4,934.0,1015.62,755.75
2018,6,27,10,45,923.5,117.5,3.3,20.6,955.5,1023.59,759.58
2018,6,27,11,0,929.0,117.0,3.3,20.8,977.0,1028.7,761.66
2018,6,27,11,15,932.5,117.5,3.35,20.85,992.0,1029.95,762.18
2018,6,27,11,30,936.0,118.0,3.4,20.9,1007.0,1028.25,760.89
2018,6,27,11,45,938.0,117.5,3.45,21.0,1014.5,1021.17,756.04
2018,6,27,12,0,940.0,117.0,3.5,21.1,1022.0,1011.21,749.41
2018,6,27,12,15,941.0,116.5,3.55,21.05,1022.5,997.48,740.8
2018,6,27,12,30,942.0,116.0,3.6,21.0,1023.0,981.0,730.44
2018,6,27,12,45,942.0,114.5,3.65,20.95,1016.0,959.98,717.07
2018,6,27,13,0,942.0,113.0,3.7,20.9,1009.0,936.41,701.98
2018,6,27,13,15,939.0,112.5,3.8,20.7,994.5,908.74,684.76
2018,6,27,13,30,936.0,112.0,3.9,20.5,980.0,878.83,665.86
2018,6,27,13,45,931.5,111.0,3.95,20.35,958.5,845.15,643.8
2018,6,27,14,0,927.0,110.0,4.0,20.2,937.0,809.58,620.24
2018,6,27,14,15,920.5,109.5,4.05,20.0,909.0,771.3,594.63
2018,6,27,14,30,914.0,109.0,4.1,19.8,881.0,731.58,567.72
2018,6,27,14,45,905.5,107.5,4.15,19.55,847.0,688.4,536.46
2018,6,27,15,0,897.0,106.0,4.2,19.3,813.0,644.32,503.36
2018,6,27,15,15,886.5,104.0,4.2,19.3,774.0,597.94,467.14
2018,6,27,15,30,876.0,102.0,4.2,19.3,735.0,551.23,429.81
2018,6,27,15,45,862.0,100.0,4.3,18.7,691.5,502.7,391.31
2018,6,27,16,0,848.0,98.0,4.4,18.1,648.0,450.71,349.02
2018,6,27,16,15,829.0,96.0,4.45,17.75,600.5,401.07,306.92
2018,6,27,16,30,810.0,94.0,4.5,17.4,553.0,352.74,264.89
2018,6,27,16,45,785.5,91.0,4.5,17.0,503.5,303.45,221.58
2018,6,27,17,0,761.0,88.0,4.5,16.6,454.0,256.38,179.9
2018,6,27,17,15,729.0,84.0,4.5,16.2,403.0,209.38,139.13
2018,6,27,17,30,697.0,80.0,4.5,15.8,352.0,162.1,99.82
2018,6,27,17,45,653.5,75.5,4.5,15.35,302.0,119.95,68.42
2018,6,27,18,0,610.0,71.0,4.5,14.9,252.0,82.37,45.81
2018,6,27,18,15,548.5,64.0,4.45,14.55,204.0,47.16,36.49
2018,6,27,18,30,487.0,57.0,4.4,14.2,156.0,41.39,31.19
2018,6,27,18,45,395.0,48.0,4.3,13.8,114.5,36.44,26.42
2018,6,27,19,0,303.0,39.0,4.2,13.4,73.0,31.22,20.96
2018,6,27,19,15,185.5,26.0,4.15,13.15,44.0,20.47,6.23
2018,6,27,19,30,68.0,13.0,4.1,12.9,15.0,12.78,0.0
2018,6,27,19,45,34.0,6.5,4.05,12.6,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.0,4.5,11.45,6.5,0.0,0.0
2018,6,28,5,0,66.0,12.0,4.5,11.6,13.0,27.87,0.0
2018,6,28,5,15,187.0,23.5,4.5,12.0,40.5,90.76,28.93
2018,6,28,5,30,308.0,35.0,4.5,12.4,68.0,158.75,116.1
2018,6,28,5,45,404.0,43.0,4.5,12.8,109.0,219.01,171.68
2018,6,28,6,0,500.0,51.0,4.5,13.2,150.0,287.93,232.91
2018,6,28,6,15,561.0,57.0,4.55,13.75,197.0,346.37,284.86
2018,6,28,6,30,622.0,63.0,4.6,14.3,244.0,409.71,339.4
2018,6,28,6,45,664.5,67.5,4.6,14.85,293.5,465.48,386.13
2018,6,28,7,0,707.0,72.0,4.6,15.4,343.0,521.84,431.86
2018,6,28,7,15,735.5,76.0,4.6,15.85,392.5,573.24,472.3
2018,6,28,7,30,764.0,80.0,4.6,16.3,442.0,625.54,512.15
2018,6,28,7,45,785.0,83.5,4.6,16.7,490.5,672.48,545.44
2018,6,28,8,0,806.0,87.0,4.6,17.1,539.0,719.23,577.94
2018,6,28,8,15,823.5,90.0,4.55,17.55,586.0,762.22,606.66
2018,6,28,8,30,841.0,93.0,4.5,18.0,633.0,799.42,630.63
2018,6,28,8,45,854.0,95.0,4.5,18.5,676.0,835.35,653.53
2018,6,28,9,0,867.0,97.0,4.5,19.0,719.0,869.72,675.03
2018,6,28,9,15,877.5,99.0,4.5,19.35,758.0,900.08,693.88
2018,6,28,9,30,888.0,101.0,4.5,19.7,797.0,928.37,711.16
2018,6,28,9,45,896.0,102.5,4.5,20.0,831.0,951.55,724.96
2018,6,28,10,0,904.0,104.0,4.5,20.3,865.0,972.28,737.08
2018,6,28,10,15,910.0,105.0,4.5,20.55,892.5,987.97,745.93
2018,6,28,10,30,916.0,106.0,4.5,20.8,920.0,1000.93,753.01
2018,6,28,10,45,920.5,106.5,4.5,21.0,941.5,1009.11,757.1
2018,6,28,11,0,925.0,107.0,4.5,21.2,963.0,1014.4,759.37
2018,6,28,11,15,928.0,108.0,4.55,21.3,978.0,1015.83,759.93
2018,6,28,11,30,931.0,109.0,4.6,21.4,993.0,1014.3,758.64
2018,6,28,11,45,932.0,109.5,4.65,21.5,1000.5,1007.41,753.86
2018,6,28,12,0,933.0,110.0,4.7,21.6,1008.0,997.66,747.27
2018,6,28,12,15,936.5,108.0,4.8,21.65,1009.5,985.0,739.35
2018,6,28,12,30,940.0,106.0,4.9,21.7,1011.0,969.54,729.56
2018,6,28,12,45,943.0,102.5,4.95,21.7,1005.0,949.44,716.39
2018,6,28,13,0,946.0,99.0,5.0,21.7,999.0,926.66,701.39
2018,6,28,13,15,943.0,99.0,5.05,21.7,985.0,899.48,683.32
2018,6,28,13,30,940.0,99.0,5.1,21.7,971.0,870.04,663.61
2018,6,28,13,45,936.5,98.5,5.15,21.65,950.5,837.59,641.8
2018,6,28,14,0,933.0,98.0,5.2,21.6,930.0,803.17,618.44
2018,6,28,14,15,927.5,97.0,5.2,21.45,902.5,765.02,592.21
2018,6,28,14,30,922.0,96.0,5.2,21.3,875.0,725.35,564.68
2018,6,28,14,45,914.0,95.0,5.25,21.2,841.5,682.72,533.61
2018,6,28,15,0,906.0,94.0,5.3,21.1,808.0,639.12,500.22
2018,6,28,15,15,896.0,92.5,5.3,21.1,769.5,593.16,463.95
2018,6,28,15,30,886.0,91.0,5.3,21.1,731.0,546.81,426.56
2018,6,28,15,45,874.0,88.5,5.3,20.7,688.0,498.4,387.35
2018,6,28,16,0,862.0,86.0,5.3,20.3,645.0,450.19,347.21
2018,6,28,16,15,846.5,84.0,5.3,19.95,599.0,401.44,305.59
2018,6,28,16,30,831.0,82.0,5.3,19.6,553.0,353.59,263.76
2018,6,28,16,45,810.0,79.0,5.25,19.25,504.0,300.1,216.96
2018,6,28,17,0,789.0,76.0,5.2,18.9,455.0,252.67,174.78
2018,6,28,17,15,759.5,72.5,5.15,18.4,404.5,205.2,133.56
2018,6,28,17,30,730.0,69.0,5.1,17.9,354.0,160.74,96.56
2018,6,28,17,45,689.0,65.0,5.05,17.35,304.0,117.86,64.7
2018,6,28,18,0,648.0,61.0,5.0,16.8,254.0,75.99,38.94
2018,6,28,18,15,588.5,55.5,4.9,16.25,206.0,40.2,30.07
2018,6,28,18,30,529.0,50.0,4.8,15.7,158.0,35.14,25.47
2018,6,28,18,45,438.0,42.5,4.7,15.1,116.0,31.26,21.74
2018,6,28,19,0,347.0,35.0,4.6,14.5,74.0,27.19,17.43
2018,6,28,19,15,218.5,24.0,4.55,14.2,44.5,19.28,5.51
2018,6,28,19,30,90.0,13.0,4.5,13.9,15.0,12.78,0.0
2018,6,28,19,45,45.0,6.5,4.4,13.55,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,4,45,53.0,5.5,2.85,12.9,6.5,0.0,0.0
2018,6,29,5,0,106.0,11.0,2.8,13.2,13.0,36.52,0.0
2018,6,29,5,15,245.0,21.0,2.8,13.9,42.0,104.3,29.75
2018,6,29,5,30,384.0,31.0,2.8,14.6,71.0,179.8,129.61
2018,6,29,5,45,475.5,38.0,2.75,15.3,113.5,240.2,185.48
2018,6,29,6,0,567.0,45.0,2.7,16.0,156.0,309.05,245.74
2018,6,29,6,15,624.5,49.5,2.6,16.55,204.0,364.62,294.4
2018,6,29,6,30,682.0,54.0,2.5,17.1,252.0,427.4,346.99
2018,6,29,6,45,721.5,58.0,2.4,17.7,302.5,483.66,392.38
2018,6,29,7,0,761.0,62.0,2.3,18.3,353.0,542.27,437.69
2018,6,29,7,15,788.5,65.0,2.25,18.95,403.5,593.99,476.1
2018,6,29,7,30,816.0,68.0,2.2,19.6,454.0,642.27,509.74
2018,6,29,7,45,837.0,70.0,2.2,20.25,503.5,689.29,540.75
2018,6,29,8,0,858.0,72.0,2.2,20.9,553.0,736.11,570.85
2018,6,29,8,15,873.0,74.5,2.15,21.4,600.0,778.29,596.97
2018,6,29,8,30,888.0,77.0,2.1,21.9,647.0,819.35,621.78
2018,6,29,8,45,899.5,79.0,2.1,22.4,690.5,855.51,643.2
2018,6,29,9,0,911.0,81.0,2.1,22.9,734.0,889.91,663.19
2018,6,29,9,15,918.5,83.5,2.1,23.25,772.5,919.33,680.03
2018,6,29,9,30,926.0,86.0,2.1,23.6,811.0,946.42,695.27
2018,6,29,9,45,931.0,88.0,2.1,23.9,844.0,968.18,707.11
2018,6,29,10,0,936.0,90.0,2.1,24.2,877.0,987.27,717.28
2018,6,29,10,15,941.5,91.0,2.15,24.35,905.0,1003.02,726.34
2018,6,29,10,30,947.0,92.0,2.2,24.5,933.0,1015.93,733.7
2018,6,29,10,45,951.0,92.5,2.25,24.7,954.5,1023.95,737.92
2018,6,29,11,0,955.0,93.0,2.3,24.9,976.0,1029.0,740.41
2018,6,29,11,15,957.5,94.0,2.4,24.9,991.0,1030.08,741.64
2018,6,29,11,30,960.0,95.0,2.5,24.9,1006.0,1028.12,741.05
2018,6,29,11,45,961.5,94.5,2.55,24.95,1013.5,1020.67,736.39
2018,6,29,12,0,963.0,94.0,2.6,25.0,1021.0,1010.26,729.99
2018,6,29,12,15,962.0,94.5,2.7,25.0,1020.5,995.6,721.53
2018,6,29,12,30,961.0,95.0,2.8,25.0,1020.0,978.15,711.3
2018,6,29,12,45,958.0,96.0,2.9,25.0,1012.5,956.69,698.43
2018,6,29,13,0,955.0,97.0,3.0,25.0,1005.0,932.69,683.84
2018,6,29,13,15,952.5,96.5,3.15,24.95,991.0,905.28,667.36
2018,6,29,13,30,950.0,96.0,3.3,24.9,977.0,875.54,649.14
2018,6,29,13,45,946.0,95.0,3.4,24.9,955.5,841.96,627.67
2018,6,29,14,0,942.0,94.0,3.5,24.9,934.0,806.42,604.66
2018,6,29,14,15,936.5,93.0,3.6,24.8,906.5,767.98,579.61
2018,6,29,14,30,931.0,92.0,3.7,24.7,879.0,728.01,553.17
2018,6,29,14,45,923.5,91.0,3.8,24.6,845.5,685.37,523.49
2018,6,29,15,0,916.0,90.0,3.9,24.5,812.0,641.72,491.25
2018,6,29,15,15,906.0,88.5,3.9,24.5,773.0,595.36,455.77
2018,6,29,15,30,896.0,87.0,3.9,24.5,734.0,548.59,419.13
2018,6,29,15,45,883.0,85.5,4.05,24.15,691.0,500.17,381.1
2018,6,29,16,0,870.0,84.0,4.2,23.8,648.0,452.0,342.09
2018,6,29,16,15,853.0,81.5,4.25,23.45,600.5,401.87,300.41
2018,6,29,16,30,836.0,79.0,4.3,23.1,553.0,352.77,258.56
2018,6,29,16,45,814.5,76.5,4.3,22.8,504.0,299.31,212.66
2018,6,29,17,0,793.0,74.0,4.3,22.5,455.0,251.96,171.28
2018,6,29,17,15,764.5,70.5,4.3,21.95,404.5,204.47,130.73
2018,6,29,17,30,736.0,67.0,4.3,21.4,354.0,159.89,94.18
2018,6,29,17,45,696.5,62.5,4.25,20.85,304.0,116.39,62.24
2018,6,29,18,0,657.0,58.0,4.2,20.3,254.0,77.1,39.02
2018,6,29,18,15,601.0,53.0,4.15,19.6,206.5,38.19,27.88
2018,6,29,18,30,545.0,48.0,4.1,18.9,159.0,33.42,23.62
2018,6,29,18,45,458.0,41.0,4.05,18.15,117.0,29.9,20.27
2018,6,29,19,0,371.0,34.0,4.0,17.4,75.0,26.22,16.39
2018,6,29,19,15,237.5,23.0,3.95,17.0,45.0,18.27,4.79
2018,6,29,19,30,104.0,12.0,3.9,16.6,15.0,11.8,0.0
2018,6,29,19,45,52.0,6.0,3.9,16.2,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.0,1.75,15.85,6.0,0.0,0.0
2018,6,30,5,0,104.0,10.0,1.7,16.1,12.0,34.93,0.0
2018,6,30,5,15,258.0,20.0,1.7,16.9,42.0,106.46,25.69
2018,6,30,5,30,412.0,30.0,1.7,17.7,72.0,187.62,132.81
2018,6,30,5,45,500.0,35.5,1.7,18.45,114.0,243.08,184.45
2018,6,30,6,0,588.0,41.0,1.7,19.2,156.0,310.2,242.36
2018,6,30,6,15,644.0,46.0,1.65,19.8,204.5,369.17,292.63
2018,6,30,6,30,700.0,51.0,1.6,20.4,253.0,432.51,344.37
2018,6,30,6,45,738.0,54.5,1.55,21.0,303.5,488.07,388.1
2018,6,30,7,0,776.0,58.0,1.5,21.6,354.0,545.85,431.61
2018,6,30,7,15,803.0,60.5,1.5,22.1,404.5,593.21,466.31
2018,6,30,7,30,830.0,63.0,1.5,22.6,455.0,645.23,501.89
2018,6,30,7,45,850.0,65.5,1.5,23.15,504.5,692.7,532.42
2018,6,30,8,0,870.0,68.0,1.5,23.7,554.0,739.87,561.99
2018,6,30,8,15,885.0,69.5,1.45,24.2,601.0,781.37,586.6
2018,6,30,8,30,900.0,71.0,1.4,24.7,648.0,821.73,609.92
2018,6,30,8,45,911.0,73.0,1.4,25.15,691.5,857.9,630.7
2018,6,30,9,0,922.0,75.0,1.4,25.6,735.0,892.25,650.04
2018,6,30,9,15,929.5,77.5,1.4,26.05,774.0,922.02,666.21
2018,6,30,9,30,937.0,80.0,1.4,26.5,813.0,949.44,680.78
2018,6,30,9,45,942.0,82.0,1.4,26.9,846.5,971.49,692.04
2018,6,30,10,0,947.0,84.0,1.4,27.3,880.0,990.84,701.65
2018,6,30,10,15,951.5,85.0,1.45,27.55,907.5,1005.85,709.81
2018,6,30,10,30,956.0,86.0,1.5,27.8,935.0,1017.98,716.31
2018,6,30,10,45,959.0,87.5,1.55,28.1,956.5,1026.22,720.4
2018,6,30,11,0,962.0,89.0,1.6,28.4,978.0,1031.44,722.78
2018,6,30,11,15,964.0,89.5,1.7,28.5,992.5,1031.59,723.48
2018,6,30,11,30,966.0,90.0,1.8,28.6,1007.0,1028.7,722.41
2018,6,30,11,45,966.5,91.0,1.9,28.7,1014.5,1021.83,718.96
2018,6,30,12,0,967.0,92.0,2.0,28.8,1022.0,1011.99,713.73
2018,6,30,12,15,964.5,93.0,2.1,28.75,1021.0,996.41,705.36
2018,6,30,12,30,962.0,94.0,2.2,28.7,1020.0,978.07,695.27
2018,6,30,12,45,958.0,96.0,2.3,28.7,1012.5,956.69,683.05
2018,6,30,13,0,954.0,98.0,2.4,28.7,1005.0,932.8,669.16
2018,6,30,13,15,951.0,97.5,2.45,28.65,990.5,904.99,652.33
2018,6,30,13,30,948.0,97.0,2.5,28.6,976.0,874.9,633.93
2018,6,30,13,45,944.0,96.5,2.55,28.5,955.0,841.86,613.57
2018,6,30,14,0,940.0,96.0,2.6,28.4,934.0,806.85,591.71
2018,6,30,14,15,934.5,95.0,2.65,28.35,906.5,768.48,567.23
2018,6,30,14,30,929.0,94.0,2.7,28.3,879.0,728.58,541.43
2018,6,30,14,45,921.0,93.0,2.7,28.2,845.5,685.69,512.08
2018,6,30,15,0,913.0,92.0,2.7,28.1,812.0,641.82,480.39
2018,6,30,15,15,903.5,90.0,2.7,28.1,773.0,595.41,445.95
2018,6,30,15,30,894.0,88.0,2.7,28.1,734.0,548.54,410.29
2018,6,30,15,45,880.5,86.5,2.7,27.8,690.5,499.96,372.89
2018,6,30,16,0,867.0,85.0,2.7,27.5,647.0,451.67,334.62
2018,6,30,16,15,849.0,83.0,2.7,27.2,600.0,401.72,294.1
2018,6,30,16,30,831.0,81.0,2.7,26.9,553.0,352.88,253.47
2018,6,30,16,45,807.5,79.0,2.7,26.55,503.5,299.49,208.87
2018,6,30,17,0,784.0,77.0,2.7,26.2,454.0,252.42,168.78
2018,6,30,17,15,753.0,74.0,2.7,25.4,403.5,205.3,129.64
2018,6,30,17,30,722.0,71.0,2.7,24.6,353.0,161.33,94.51
2018,6,30,17,45,679.5,66.5,2.7,23.75,302.5,118.22,63.58
2018,6,30,18,0,637.0,62.0,2.7,22.9,252.0,76.15,38.39
2018,6,30,18,15,578.5,56.5,2.65,21.95,204.5,40.85,29.9
2018,6,30,18,30,520.0,51.0,2.6,21.0,157.0,36.01,25.64
2018,6,30,18,45,430.0,43.5,2.6,20.05,115.5,32.19,22.06
2018,6,30,19,0,340.0,36.0,2.6,19.1,74.0,28.19,17.9
2018,6,30,19,15,214.0,24.5,2.55,18.75,44.5,19.81,5.55
2018,6,30,19,30,88.0,13.0,2.5,18.4,15.0,12.78,0.0
2018,6,30,19,45,44.0,6.5,2.45,18.05,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,1,4,45,35.0,4.5,0.6,15.35,5.0,0.0,0.0
2018,7,1,5,0,70.0,9.0,0.6,15.2,10.0,25.67,0.0
2018,7,1,5,15,199.5,21.0,0.55,15.45,38.5,90.14,17.18
2018,7,1,5,30,329.0,33.0,0.5,15.7,67.0,162.67,115.23
2018,7,1,5,45,421.0,41.5,0.45,15.95,108.0,222.47,169.25
2018,7,1,6,0,513.0,50.0,0.4,16.2,149.0,290.72,227.24
2018,7,1,6,15,573.5,56.0,0.4,16.6,196.5,349.36,276.55
2018,7,1,6,30,634.0,62.0,0.4,17.0,244.0,412.86,327.87
2018,7,1,6,45,675.5,66.5,0.35,17.35,294.0,468.53,370.95
2018,7,1,7,0,717.0,71.0,0.3,17.7,344.0,524.73,412.66
2018,7,1,7,15,748.0,74.5,0.3,18.1,394.5,577.58,450.6
2018,7,1,7,30,779.0,78.0,0.3,18.5,445.0,631.51,487.83
2018,7,1,7,45,802.0,81.0,0.35,18.95,494.5,679.92,519.12
2018,7,1,8,0,825.0,84.0,0.4,19.4,544.0,728.27,549.75
2018,7,1,8,15,842.5,86.5,0.45,19.75,591.5,766.66,573.32
2018,7,1,8,30,860.0,89.0,0.5,20.1,639.0,808.77,599.17
2018,7,1,8,45,873.5,90.5,0.55,20.5,682.5,845.22,620.81
2018,7,1,9,0,887.0,92.0,0.6,20.9,726.0,880.11,641.29
2018,7,1,9,15,894.5,95.0,0.65,21.15,764.5,909.49,658.48
2018,7,1,9,30,902.0,98.0,0.7,21.4,803.0,936.6,674.26
2018,7,1,9,45,906.0,102.0,0.8,21.65,836.5,959.13,688.16
2018,7,1,10,0,910.0,106.0,0.9,21.9,870.0,978.99,700.48
2018,7,1,10,15,914.5,108.5,0.95,22.0,898.0,994.99,709.9
2018,7,1,10,30,919.0,111.0,1.0,22.1,926.0,1008.19,717.71
2018,7,1,10,45,921.5,113.0,1.05,22.2,947.0,1016.05,722.35
2018,7,1,11,0,924.0,115.0,1.1,22.3,968.0,1020.98,725.35
2018,7,1,11,15,926.5,115.5,1.15,22.3,982.5,1021.44,726.0
2018,7,1,11,30,929.0,116.0,1.2,22.3,997.0,1018.96,724.99
2018,7,1,11,45,929.5,117.0,1.3,22.3,1004.5,1012.14,722.26
2018,7,1,12,0,930.0,118.0,1.4,22.3,1012.0,1002.45,717.77
2018,7,1,12,15,923.5,122.5,1.4,22.3,1010.5,986.8,708.0
2018,7,1,12,30,917.0,127.0,1.4,22.3,1009.0,968.59,696.73
2018,7,1,12,45,906.5,132.0,1.45,22.3,999.0,944.82,682.71
2018,7,1,13,0,896.0,137.0,1.5,22.3,989.0,918.92,667.3
2018,7,1,13,15,894.5,135.5,1.5,22.3,975.5,892.68,650.94
2018,7,1,13,30,893.0,134.0,1.5,22.3,962.0,864.25,633.1
2018,7,1,13,45,890.0,132.0,1.55,22.3,941.5,832.07,613.27
2018,7,1,14,0,887.0,130.0,1.6,22.3,921.0,798.02,592.0
2018,7,1,14,15,882.0,127.5,1.65,22.25,893.5,760.33,568.12
2018,7,1,14,30,877.0,125.0,1.7,22.2,866.0,721.18,542.69
2018,7,1,14,45,870.5,121.5,1.7,22.15,832.5,678.87,512.76
2018,7,1,15,0,864.0,118.0,1.7,22.1,799.0,635.56,481.43
2018,7,1,15,15,852.0,116.0,1.7,22.1,760.0,589.66,447.31
2018,7,1,15,30,840.0,114.0,1.7,22.1,721.0,540.34,409.92
2018,7,1,15,45,828.5,110.0,1.75,21.95,678.5,492.5,373.0
2018,7,1,16,0,817.0,106.0,1.8,21.8,636.0,444.91,335.09
2018,7,1,16,15,802.5,101.0,1.85,21.65,589.5,395.71,294.88
2018,7,1,16,30,788.0,96.0,1.9,21.5,543.0,347.42,254.33
2018,7,1,16,45,766.0,92.0,1.9,21.35,494.5,298.94,212.96
2018,7,1,17,0,744.0,88.0,1.9,21.2,446.0,252.45,172.89
2018,7,1,17,15,713.0,84.0,1.9,20.85,396.0,203.06,131.44
2018,7,1,17,30,682.0,80.0,1.9,20.5,346.0,159.92,96.46
2018,7,1,17,45,639.5,74.5,1.9,20.15,296.5,117.66,65.64
2018,7,1,18,0,597.0,69.0,1.9,19.8,247.0,79.84,43.17
2018,7,1,18,15,534.5,63.0,1.9,19.25,200.0,46.0,34.76
2018,7,1,18,30,472.0,57.0,1.9,18.7,153.0,41.38,30.6
2018,7,1,18,45,380.5,48.0,1.85,18.1,112.0,36.44,25.95
2018,7,1,19,0,289.0,39.0,1.8,17.5,71.0,30.1,19.65
2018,7,1,19,15,176.5,25.5,1.8,17.1,42.5,20.05,5.69
2018,7,1,19,30,64.0,12.0,1.8,16.7,14.0,11.8,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.35,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
