Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,1,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.05,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.2,5.0,4.91,0.0
2018,7,12,5,15,157.5,17.5,0.55,14.65,29.0,59.63,0.0
2018,7,12,5,30,279.0,30.0,0.6,15.1,53.0,137.46,88.59
2018,7,12,5,45,379.0,38.5,0.65,15.6,92.0,197.49,148.16
2018,7,12,6,0,479.0,47.0,0.7,16.1,131.0,265.82,207.05
2018,7,12,6,15,544.5,53.5,0.75,16.6,178.0,325.09,257.89
2018,7,12,6,30,610.0,60.0,0.8,17.1,225.0,389.8,311.43
2018,7,12,6,45,655.0,65.0,0.8,17.6,275.0,446.65,356.83
2018,7,12,7,0,700.0,70.0,0.8,18.1,325.0,504.3,401.11
2018,7,12,7,15,732.0,74.0,0.85,18.5,375.5,557.66,441.0
2018,7,12,7,30,764.0,78.0,0.9,18.9,426.0,612.25,480.51
2018,7,12,7,45,787.5,81.5,0.95,19.35,476.0,661.19,513.56
2018,7,12,8,0,811.0,85.0,1.0,19.8,526.0,710.15,545.46
2018,7,12,8,15,829.0,87.5,1.0,20.25,573.5,753.45,572.17
2018,7,12,8,30,847.0,90.0,1.0,20.7,621.0,791.09,594.56
2018,7,12,8,45,861.0,92.0,1.0,21.15,665.0,828.46,616.46
2018,7,12,9,0,875.0,94.0,1.0,21.6,709.0,864.33,637.01
2018,7,12,9,15,883.5,97.5,1.05,21.95,748.5,895.23,655.14
2018,7,12,9,30,892.0,101.0,1.1,22.3,788.0,923.94,671.8
2018,7,12,9,45,897.0,104.0,1.1,22.65,821.5,946.52,683.68
2018,7,12,10,0,902.0,107.0,1.1,23.0,855.0,966.5,693.97
2018,7,12,10,15,908.0,108.0,1.15,23.3,883.5,982.63,702.89
2018,7,12,10,30,914.0,109.0,1.2,23.6,912.0,996.02,710.22
2018,7,12,10,45,917.5,111.0,1.25,23.9,934.0,1005.21,715.04
2018,7,12,11,0,921.0,113.0,1.3,24.2,956.0,1011.46,718.18
2018,7,12,11,15,923.0,114.0,1.3,24.25,971.0,1012.29,717.95
2018,7,12,11,30,925.0,115.0,1.3,24.3,986.0,1010.16,716.08
2018,7,12,11,45,925.0,116.5,1.35,24.35,994.0,1003.67,712.48
2018,7,12,12,0,925.0,118.0,1.4,24.4,1002.0,994.3,707.21
2018,7,12,12,15,913.0,124.0,1.45,24.25,997.0,975.3,696.53
2018,7,12,12,30,901.0,130.0,1.5,24.1,992.0,953.84,684.37
2018,7,12,12,45,601.0,279.5,1.55,24.0,853.0,813.82,592.97
2018,7,12,13,0,301.0,429.0,1.6,23.9,714.0,677.69,494.82
2018,7,12,13,15,301.5,432.0,1.6,23.7,714.0,669.69,490.91
2018,7,12,13,30,302.0,435.0,1.6,23.5,714.0,660.86,485.3
2018,7,12,13,45,350.5,400.0,1.65,23.3,716.5,654.15,483.15
2018,7,12,14,0,399.0,365.0,1.7,23.1,719.0,642.24,477.22
2018,7,12,14,15,481.0,313.0,1.65,22.85,727.0,637.07,476.0
2018,7,12,14,30,563.0,261.0,1.6,22.6,735.0,624.55,469.19
2018,7,12,14,45,626.5,223.0,1.55,22.35,731.0,606.77,457.67
2018,7,12,15,0,690.0,185.0,1.5,22.1,727.0,583.23,441.46
2018,7,12,15,15,582.0,205.0,1.5,22.1,646.5,509.46,386.51
2018,7,12,15,30,474.0,225.0,1.5,22.1,566.0,444.73,337.78
2018,7,12,15,45,390.5,230.0,1.25,21.45,499.5,386.14,293.36
2018,7,12,16,0,307.0,235.0,1.0,20.8,433.0,338.89,257.21
2018,7,12,16,15,247.0,232.5,0.9,20.5,384.0,297.38,225.54
2018,7,12,16,30,187.0,230.0,0.8,20.2,335.0,265.96,201.78
2018,7,12,16,45,299.0,186.0,0.75,19.85,336.5,245.2,182.55
2018,7,12,17,0,411.0,142.0,0.7,19.5,338.0,213.59,152.91
2018,7,12,17,15,432.5,119.0,0.65,19.2,304.5,176.87,121.32
2018,7,12,17,30,454.0,96.0,0.6,18.9,271.0,138.48,88.97
2018,7,12,17,45,484.5,84.5,0.55,18.55,247.0,107.24,64.15
2018,7,12,18,0,515.0,73.0,0.5,18.2,223.0,74.78,43.28
2018,7,12,18,15,476.5,63.5,0.5,17.95,181.5,44.22,33.4
2018,7,12,18,30,438.0,54.0,0.5,17.7,140.0,39.12,28.76
2018,7,12,18,45,347.5,44.0,0.5,17.4,100.5,33.14,23.12
2018,7,12,19,0,257.0,34.0,0.5,17.1,61.0,26.17,16.13
2018,7,12,19,15,150.0,21.0,0.5,17.0,35.0,16.44,0.0
2018,7,12,19,30,43.0,8.0,0.5,16.9,9.0,7.86,0.0
2018,7,12,19,45,21.5,4.0,0.5,16.75,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.5,15.0,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.5,15.1,1.0,0.98,0.0
2018,7,13,5,15,4.0,6.0,0.5,15.45,6.0,6.97,0.0
2018,7,13,5,30,6.0,11.0,0.5,15.8,11.0,12.58,3.32
2018,7,13,5,45,15.0,18.0,0.45,16.2,20.0,22.93,13.05
2018,7,13,6,0,24.0,25.0,0.4,16.6,29.0,36.94,25.26
2018,7,13,6,15,19.5,28.0,0.45,17.0,32.0,36.11,24.97
2018,7,13,6,30,15.0,31.0,0.5,17.4,35.0,37.68,26.46
2018,7,13,6,45,7.5,35.0,0.5,17.8,37.0,38.16,26.8
2018,7,13,7,0,0.0,39.0,0.5,18.2,39.0,37.66,26.15
2018,7,13,7,15,1.0,69.5,0.6,18.55,70.0,67.82,51.14
2018,7,13,7,30,2.0,100.0,0.7,18.9,101.0,98.96,76.38
2018,7,13,7,45,2.0,105.5,0.75,19.25,106.5,104.3,80.27
2018,7,13,8,0,2.0,111.0,0.8,19.6,112.0,109.68,84.21
2018,7,13,8,15,1.0,84.5,0.8,20.0,85.0,82.53,61.91
2018,7,13,8,30,0.0,58.0,0.8,20.4,58.0,56.09,40.26
2018,7,13,8,45,0.5,93.5,0.85,20.75,94.0,90.93,68.16
2018,7,13,9,0,1.0,129.0,0.9,21.1,130.0,126.53,96.04
2018,7,13,9,15,1.5,127.0,0.95,21.35,128.5,124.94,94.41
2018,7,13,9,30,2.0,125.0,1.0,21.6,127.0,123.41,92.95
2018,7,13,9,45,4.5,144.5,1.0,21.85,148.5,145.01,109.63
2018,7,13,10,0,7.0,164.0,1.0,22.1,170.0,166.66,126.11
2018,7,13,10,15,9.5,190.0,1.0,22.25,198.5,194.79,147.39
2018,7,13,10,30,12.0,216.0,1.0,22.4,227.0,222.9,168.37
2018,7,13,10,45,12.5,215.5,1.05,22.55,227.0,222.73,167.93
2018,7,13,11,0,13.0,215.0,1.1,22.7,227.0,222.53,167.61
2018,7,13,11,15,56.0,327.0,1.1,22.8,379.5,379.94,284.93
2018,7,13,11,30,99.0,439.0,1.1,22.9,532.0,532.57,392.17
2018,7,13,11,45,107.5,445.5,1.15,23.05,547.5,548.78,402.15
2018,7,13,12,0,116.0,452.0,1.2,23.2,563.0,559.05,409.25
2018,7,13,12,15,143.5,461.0,1.2,23.25,598.0,588.72,430.14
2018,7,13,12,30,171.0,470.0,1.2,23.3,633.0,616.91,449.67
2018,7,13,12,45,167.0,464.5,1.25,23.35,623.0,601.32,439.03
2018,7,13,13,0,163.0,459.0,1.3,23.4,613.0,585.52,428.59
2018,7,13,13,15,163.5,431.5,1.3,23.35,584.0,552.72,406.64
2018,7,13,13,30,164.0,404.0,1.3,23.3,555.0,519.96,384.61
2018,7,13,13,45,264.0,335.5,1.35,23.25,572.5,525.88,392.91
2018,7,13,14,0,364.0,267.0,1.4,23.2,590.0,525.67,396.22
2018,7,13,14,15,478.5,249.0,1.45,23.15,660.0,576.55,434.36
2018,7,13,14,30,593.0,231.0,1.5,23.1,730.0,617.28,464.11
2018,7,13,14,45,634.5,203.0,1.5,23.0,717.5,593.3,447.34
2018,7,13,15,0,676.0,175.0,1.5,22.9,705.0,565.22,427.6
2018,7,13,15,15,668.0,173.0,1.5,22.9,675.0,528.49,400.05
2018,7,13,15,30,660.0,171.0,1.5,22.9,645.0,491.58,371.78
2018,7,13,15,45,680.0,151.0,1.6,22.7,613.5,451.85,341.56
2018,7,13,16,0,700.0,131.0,1.7,22.5,582.0,409.85,308.36
2018,7,13,16,15,724.0,112.0,1.75,22.35,548.0,371.12,275.98
2018,7,13,16,30,748.0,93.0,1.8,22.2,514.0,326.55,237.89
2018,7,13,16,45,726.0,89.0,1.8,22.0,467.0,279.79,198.0
2018,7,13,17,0,704.0,85.0,1.8,21.8,420.0,235.02,159.53
2018,7,13,17,15,674.0,81.0,1.85,21.5,372.0,187.7,119.98
2018,7,13,17,30,644.0,77.0,1.9,21.2,324.0,146.44,86.92
2018,7,13,17,45,603.0,71.0,1.9,20.85,276.0,105.7,57.92
2018,7,13,18,0,562.0,65.0,1.9,20.5,228.0,69.24,37.42
2018,7,13,18,15,503.0,58.0,1.9,20.05,183.0,39.58,29.03
2018,7,13,18,30,444.0,51.0,1.9,19.6,138.0,36.49,26.18
2018,7,13,18,45,358.5,42.0,1.9,19.1,99.5,31.33,21.33
2018,7,13,19,0,273.0,33.0,1.9,18.6,61.0,25.85,15.64
2018,7,13,19,15,163.5,20.5,1.85,18.25,35.0,16.06,0.0
2018,7,13,19,30,54.0,8.0,1.8,17.9,9.0,7.86,0.0
2018,7,13,19,45,27.0,4.0,1.8,17.6,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.0,1.45,15.0,2.0,0.0,0.0
2018,7,14,5,0,30.0,4.0,1.5,15.1,4.0,3.93,0.0
2018,7,14,5,15,138.0,15.5,1.5,15.45,25.5,51.96,0.0
2018,7,14,5,30,246.0,27.0,1.5,15.8,47.0,122.31,75.3
2018,7,14,5,45,342.0,36.0,1.5,16.2,84.0,180.27,134.84
2018,7,14,6,0,438.0,45.0,1.5,16.6,121.0,245.39,191.66
2018,7,14,6,15,352.5,60.5,1.55,17.15,134.0,241.68,193.13
2018,7,14,6,30,267.0,76.0,1.6,17.7,147.0,232.4,187.79
2018,7,14,6,45,264.5,97.0,1.6,18.2,180.0,258.22,209.57
2018,7,14,7,0,262.0,118.0,1.6,18.7,213.0,291.21,235.89
2018,7,14,7,15,407.5,115.0,1.6,19.15,287.5,397.35,320.62
2018,7,14,7,30,553.0,112.0,1.6,19.6,362.0,510.65,407.54
2018,7,14,7,45,646.0,102.5,1.6,20.0,427.5,585.85,463.06
2018,7,14,8,0,739.0,93.0,1.6,20.4,493.0,664.01,517.86
2018,7,14,8,15,773.5,91.5,1.65,20.75,543.5,713.17,550.18
2018,7,14,8,30,808.0,90.0,1.7,21.1,594.0,762.65,582.39
2018,7,14,8,45,822.5,92.0,1.7,21.45,637.0,794.57,601.52
2018,7,14,9,0,837.0,94.0,1.7,21.8,680.0,829.9,622.92
2018,7,14,9,15,848.5,95.5,1.75,22.05,719.0,860.43,641.57
2018,7,14,9,30,860.0,97.0,1.8,22.3,758.0,889.04,658.88
2018,7,14,9,45,869.0,98.5,1.85,22.55,792.0,913.23,673.24
2018,7,14,10,0,878.0,100.0,1.9,22.8,826.0,935.06,686.1
2018,7,14,10,15,885.0,101.0,1.95,22.9,855.0,951.98,696.19
2018,7,14,10,30,892.0,102.0,2.0,23.0,884.0,966.25,704.69
2018,7,14,10,45,897.0,103.0,2.05,23.1,906.0,975.85,710.29
2018,7,14,11,0,902.0,104.0,2.1,23.2,928.0,982.61,714.2
2018,7,14,11,15,905.5,104.5,2.1,23.15,943.5,984.53,714.98
2018,7,14,11,30,909.0,105.0,2.1,23.1,959.0,983.54,714.06
2018,7,14,11,45,911.5,104.5,2.15,23.1,967.5,977.69,710.57
2018,7,14,12,0,914.0,104.0,2.2,23.1,976.0,968.99,705.36
2018,7,14,12,15,913.5,105.0,2.2,23.0,977.0,956.15,697.32
2018,7,14,12,30,913.0,106.0,2.2,22.9,978.0,940.59,687.61
2018,7,14,12,45,911.5,106.5,2.2,22.85,972.0,921.04,675.23
2018,7,14,13,0,910.0,107.0,2.2,22.8,966.0,898.98,661.26
2018,7,14,13,15,907.5,106.0,2.2,22.7,952.5,872.25,644.32
2018,7,14,13,30,905.0,105.0,2.2,22.6,939.0,843.29,625.86
2018,7,14,13,45,901.5,104.0,2.25,22.5,919.0,811.43,605.74
2018,7,14,14,0,898.0,103.0,2.3,22.4,899.0,777.64,584.12
2018,7,14,14,15,892.5,101.5,2.3,22.3,872.0,740.17,559.4
2018,7,14,14,30,887.0,100.0,2.3,22.2,845.0,701.21,533.42
2018,7,14,14,45,879.5,98.5,2.35,22.05,812.5,659.65,504.09
2018,7,14,15,0,872.0,97.0,2.4,21.9,780.0,617.11,472.9
2018,7,14,15,15,861.5,95.0,2.4,21.9,742.0,571.65,438.27
2018,7,14,15,30,851.0,93.0,2.4,21.9,704.0,525.84,402.52
2018,7,14,15,45,838.5,91.0,2.45,21.45,662.0,478.94,365.78
2018,7,14,16,0,826.0,89.0,2.5,21.0,620.0,432.27,328.04
2018,7,14,16,15,810.0,86.0,2.5,20.75,574.5,379.72,284.48
2018,7,14,16,30,794.0,83.0,2.5,20.5,529.0,332.11,243.68
2018,7,14,16,45,772.5,79.5,2.5,20.25,480.5,283.71,201.72
2018,7,14,17,0,751.0,76.0,2.5,20.0,432.0,237.23,161.14
2018,7,14,17,15,721.5,72.5,2.5,19.65,383.0,191.35,122.05
2018,7,14,17,30,692.0,69.0,2.5,19.3,334.0,148.49,87.31
2018,7,14,17,45,652.0,64.5,2.5,18.95,285.5,103.84,55.07
2018,7,14,18,0,612.0,60.0,2.5,18.6,237.0,66.34,34.38
2018,7,14,18,15,553.0,54.0,2.45,18.25,190.5,36.34,26.42
2018,7,14,18,30,494.0,48.0,2.4,17.9,144.0,33.94,24.14
2018,7,14,18,45,405.0,40.0,2.4,17.55,104.0,29.57,19.95
2018,7,14,19,0,316.0,32.0,2.4,17.2,64.0,24.96,14.94
2018,7,14,19,15,191.0,20.5,2.35,16.9,37.0,16.44,0.0
2018,7,14,19,30,66.0,9.0,2.3,16.6,10.0,8.85,0.0
2018,7,14,19,45,33.0,4.5,2.3,16.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,13.45,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.5,1.5,14.0,9.5,11.19,0.0
2018,7,15,5,30,0.0,16.0,1.5,14.4,16.0,15.44,5.05
2018,7,15,5,45,0.0,29.5,1.5,14.85,29.5,28.49,17.77
2018,7,15,6,0,0.0,43.0,1.5,15.3,43.0,42.14,29.74
2018,7,15,6,15,10.5,56.0,1.5,15.75,59.0,59.87,45.0
2018,7,15,6,30,21.0,69.0,1.5,16.2,75.0,81.46,63.42
2018,7,15,6,45,14.5,90.5,1.55,16.6,95.0,97.97,77.11
2018,7,15,7,0,8.0,112.0,1.6,17.0,115.0,116.74,92.3
2018,7,15,7,15,61.5,142.5,1.6,17.45,170.0,188.14,151.32
2018,7,15,7,30,115.0,173.0,1.6,17.9,225.0,266.55,214.26
2018,7,15,7,45,259.5,175.0,1.65,18.3,310.0,381.24,306.0
2018,7,15,8,0,404.0,177.0,1.7,18.7,395.0,507.68,403.04
2018,7,15,8,15,604.5,139.0,1.7,19.05,498.5,637.54,500.56
2018,7,15,8,30,805.0,101.0,1.7,19.4,602.0,771.86,593.45
2018,7,15,8,45,847.0,93.5,1.75,19.8,654.5,815.85,620.43
2018,7,15,9,0,889.0,86.0,1.8,20.2,707.0,864.94,651.38
2018,7,15,9,15,896.0,89.5,1.8,20.35,746.5,895.03,669.2
2018,7,15,9,30,903.0,93.0,1.8,20.5,786.0,922.81,685.57
2018,7,15,9,45,907.0,97.0,1.8,20.65,820.0,945.93,698.82
2018,7,15,10,0,911.0,101.0,1.8,20.8,854.0,966.36,710.35
2018,7,15,10,15,919.0,102.0,1.85,20.9,884.0,984.62,721.3
2018,7,15,10,30,927.0,103.0,1.9,21.0,914.0,1000.15,730.58
2018,7,15,10,45,932.5,103.5,1.9,21.05,937.0,1009.92,735.76
2018,7,15,11,0,938.0,104.0,1.9,21.1,960.0,1016.74,739.22
2018,7,15,11,15,943.0,104.0,1.9,21.05,977.0,1019.58,740.55
2018,7,15,11,30,948.0,104.0,1.9,21.0,994.0,1019.39,740.12
2018,7,15,11,45,951.0,103.5,1.9,20.95,1003.0,1013.76,736.36
2018,7,15,12,0,954.0,103.0,1.9,20.9,1012.0,1005.13,730.85
2018,7,15,12,15,952.0,104.5,1.95,20.9,1012.5,990.86,722.32
2018,7,15,12,30,950.0,106.0,2.0,20.9,1013.0,973.79,712.08
2018,7,15,12,45,947.0,107.0,2.0,20.85,1006.0,952.66,698.79
2018,7,15,13,0,944.0,108.0,2.0,20.8,999.0,928.97,683.87
2018,7,15,13,15,942.0,108.0,2.05,20.8,986.0,902.74,667.67
2018,7,15,13,30,940.0,108.0,2.1,20.8,973.0,874.14,649.8
2018,7,15,13,45,937.0,106.5,2.1,20.75,952.5,841.11,628.5
2018,7,15,14,0,934.0,105.0,2.1,20.7,932.0,806.04,605.71
2018,7,15,14,15,928.5,103.5,2.15,20.7,904.5,767.27,580.45
2018,7,15,14,30,923.0,102.0,2.2,20.7,877.0,726.94,553.8
2018,7,15,14,45,916.0,100.0,2.25,20.65,843.0,683.8,523.31
2018,7,15,15,0,909.0,98.0,2.3,20.6,809.0,639.58,490.82
2018,7,15,15,15,899.0,96.0,2.3,20.6,770.0,592.78,455.23
2018,7,15,15,30,889.0,94.0,2.3,20.6,731.0,545.54,418.39
2018,7,15,15,45,876.5,91.5,2.35,20.5,687.5,496.44,379.47
2018,7,15,16,0,864.0,89.0,2.4,20.4,644.0,447.54,339.53
2018,7,15,16,15,848.5,86.0,2.45,20.3,597.0,397.46,297.62
2018,7,15,16,30,833.0,83.0,2.5,20.2,550.0,344.04,252.17
2018,7,15,16,45,811.5,79.5,2.55,20.05,500.0,293.73,208.52
2018,7,15,17,0,790.0,76.0,2.6,19.9,450.0,245.33,166.19
2018,7,15,17,15,761.0,72.0,2.6,19.65,399.0,197.21,125.11
2018,7,15,17,30,732.0,68.0,2.6,19.4,348.0,152.05,88.47
2018,7,15,17,45,691.0,64.0,2.65,19.15,297.5,108.99,57.91
2018,7,15,18,0,650.0,60.0,2.7,18.9,247.0,66.89,34.26
2018,7,15,18,15,589.0,54.0,2.65,18.35,198.5,36.45,26.49
2018,7,15,18,30,528.0,48.0,2.6,17.8,150.0,34.04,24.23
2018,7,15,18,45,433.5,40.0,2.6,17.3,108.0,29.68,20.04
2018,7,15,19,0,339.0,32.0,2.6,16.8,66.0,25.07,14.98
2018,7,15,19,15,204.0,20.5,2.6,16.45,38.0,16.53,0.0
2018,7,15,19,30,69.0,9.0,2.6,16.1,10.0,8.85,0.0
2018,7,15,19,45,34.5,4.5,2.55,15.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.5,1.9,13.0,1.5,0.0,0.0
2018,7,16,5,0,19.0,3.0,1.9,13.2,3.0,0.0,0.0
2018,7,16,5,15,72.5,14.0,1.9,13.8,19.0,32.81,0.0
2018,7,16,5,30,126.0,25.0,1.9,14.4,35.0,80.45,46.02
2018,7,16,5,45,246.0,37.0,1.9,14.95,73.0,144.62,108.07
2018,7,16,6,0,366.0,49.0,1.9,15.5,111.0,219.31,172.09
2018,7,16,6,15,305.0,66.5,1.9,16.05,129.5,226.77,182.02
2018,7,16,6,30,244.0,84.0,1.9,16.6,148.0,222.12,180.26
2018,7,16,6,45,194.5,112.5,1.9,17.15,170.5,238.53,193.9
2018,7,16,7,0,145.0,141.0,1.9,17.7,193.0,242.39,196.24
2018,7,16,7,15,286.0,143.0,1.9,18.15,265.0,344.02,278.96
2018,7,16,7,30,427.0,145.0,1.9,18.6,337.0,458.84,368.85
2018,7,16,7,45,582.5,124.5,1.9,19.05,419.0,564.44,449.42
2018,7,16,8,0,738.0,104.0,1.9,19.5,501.0,676.4,530.95
2018,7,16,8,15,808.0,92.0,1.9,19.9,563.0,738.65,571.99
2018,7,16,8,30,878.0,80.0,1.9,20.3,625.0,801.07,612.52
2018,7,16,8,45,892.5,81.0,1.9,20.7,670.0,838.83,635.22
2018,7,16,9,0,907.0,82.0,1.9,21.1,715.0,875.04,656.79
2018,7,16,9,15,916.0,84.5,1.9,21.45,755.0,906.28,674.92
2018,7,16,9,30,925.0,87.0,1.9,21.8,795.0,935.28,691.45
2018,7,16,9,45,931.5,89.0,1.9,22.1,830.0,959.01,704.58
2018,7,16,10,0,938.0,91.0,1.9,22.4,865.0,980.11,716.03
2018,7,16,10,15,944.0,92.5,1.9,22.75,894.5,997.45,724.94
2018,7,16,10,30,950.0,94.0,1.9,23.1,924.0,1011.93,732.1
2018,7,16,10,45,955.0,94.0,1.9,23.4,946.5,1020.93,736.01
2018,7,16,11,0,960.0,94.0,1.9,23.7,969.0,1026.91,738.18
2018,7,16,11,15,963.0,94.5,1.95,23.9,985.0,1028.43,738.61
2018,7,16,11,30,966.0,95.0,2.0,24.1,1001.0,1026.86,737.24
2018,7,16,11,45,967.5,95.0,2.0,24.3,1009.5,1020.27,732.22
2018,7,16,12,0,969.0,95.0,2.0,24.5,1018.0,1010.64,725.44
2018,7,16,12,15,966.5,97.5,2.0,24.6,1018.5,996.78,716.4
2018,7,16,12,30,964.0,100.0,2.0,24.7,1019.0,980.06,705.66
2018,7,16,12,45,959.5,102.0,2.05,24.8,1011.5,958.32,692.35
2018,7,16,13,0,955.0,104.0,2.1,24.9,1004.0,934.04,677.42
2018,7,16,13,15,952.5,103.0,2.1,24.85,990.0,906.18,660.01
2018,7,16,13,30,950.0,102.0,2.1,24.8,976.0,875.96,641.03
2018,7,16,13,45,946.0,101.5,2.15,24.8,955.0,842.79,620.31
2018,7,16,14,0,942.0,101.0,2.2,24.8,934.0,807.61,598.05
2018,7,16,14,15,936.5,99.5,2.2,24.65,906.5,768.56,572.91
2018,7,16,14,30,931.0,98.0,2.2,24.5,879.0,727.92,546.44
2018,7,16,14,45,924.0,96.0,2.2,24.3,845.0,684.47,516.3
2018,7,16,15,0,917.0,94.0,2.2,24.1,811.0,639.91,484.07
2018,7,16,15,15,907.0,92.5,2.2,24.1,772.0,593.22,449.06
2018,7,16,15,30,897.0,91.0,2.2,24.1,733.0,546.06,412.79
2018,7,16,15,45,885.0,88.5,2.2,23.75,689.5,496.82,374.51
2018,7,16,16,0,873.0,86.0,2.2,23.4,646.0,447.72,335.16
2018,7,16,16,15,857.5,83.5,2.15,23.1,599.0,397.65,293.8
2018,7,16,16,30,842.0,81.0,2.1,22.8,552.0,348.44,252.12
2018,7,16,16,45,821.5,77.5,2.1,22.55,502.0,293.73,205.67
2018,7,16,17,0,801.0,74.0,2.1,22.3,452.0,245.06,163.63
2018,7,16,17,15,772.5,70.5,2.1,21.85,401.0,196.91,123.09
2018,7,16,17,30,744.0,67.0,2.1,21.4,350.0,151.7,86.9
2018,7,16,17,45,704.0,62.5,2.1,20.95,299.0,107.71,56.08
2018,7,16,18,0,664.0,58.0,2.1,20.5,248.0,68.02,35.1
2018,7,16,18,15,604.5,52.0,2.05,19.85,199.5,34.89,24.95
2018,7,16,18,30,545.0,46.0,2.0,19.2,151.0,32.39,22.63
2018,7,16,18,45,451.0,39.0,2.0,18.55,109.0,28.85,19.2
2018,7,16,19,0,357.0,32.0,2.0,17.9,67.0,25.19,14.92
2018,7,16,19,15,216.5,20.5,2.0,17.55,38.5,16.64,0.0
2018,7,16,19,30,76.0,9.0,2.0,17.2,10.0,8.85,0.0
2018,7,16,19,45,38.0,4.5,2.0,16.8,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,17,5,15,143.5,14.5,2.1,15.0,24.5,51.71,0.0
2018,7,17,5,30,269.0,27.0,2.1,15.5,47.0,126.21,70.67
2018,7,17,5,45,376.0,36.0,2.1,16.05,86.0,190.61,141.64
2018,7,17,6,0,483.0,45.0,2.1,16.6,125.0,261.36,203.67
2018,7,17,6,15,526.0,53.5,2.1,17.15,168.0,312.63,249.34
2018,7,17,6,30,569.0,62.0,2.1,17.7,211.0,367.37,296.22
2018,7,17,6,45,642.5,64.5,2.05,18.2,266.0,434.66,351.28
2018,7,17,7,0,716.0,67.0,2.0,18.7,321.0,505.3,406.96
2018,7,17,7,15,749.0,70.5,2.0,19.4,372.5,559.33,447.7
2018,7,17,7,30,782.0,74.0,2.0,20.1,424.0,614.66,487.98
2018,7,17,7,45,807.5,76.0,2.0,20.75,474.5,663.99,521.4
2018,7,17,8,0,833.0,78.0,2.0,21.4,525.0,713.48,553.54
2018,7,17,8,15,851.5,80.5,2.0,21.95,573.5,753.43,578.39
2018,7,17,8,30,870.0,83.0,2.0,22.5,622.0,797.06,605.37
2018,7,17,8,45,885.0,84.5,2.0,23.05,667.0,835.56,628.31
2018,7,17,9,0,900.0,86.0,2.0,23.6,712.0,872.55,649.91
2018,7,17,9,15,909.0,88.5,1.95,24.15,752.5,903.62,666.77
2018,7,17,9,30,918.0,91.0,1.9,24.7,793.0,932.46,681.97
2018,7,17,9,45,924.5,93.5,1.9,25.3,828.0,956.59,694.41
2018,7,17,10,0,931.0,96.0,1.9,25.9,863.0,978.11,705.14
2018,7,17,10,15,937.5,97.0,1.95,26.25,892.5,995.28,714.42
2018,7,17,10,30,944.0,98.0,2.0,26.6,922.0,1009.63,722.02
2018,7,17,10,45,949.5,98.0,2.0,27.0,945.0,1019.04,725.86
2018,7,17,11,0,955.0,98.0,2.0,27.4,968.0,1025.48,727.98
2018,7,17,11,15,958.5,98.5,2.05,27.5,984.0,1027.45,728.93
2018,7,17,11,30,962.0,99.0,2.1,27.6,1000.0,1026.35,728.12
2018,7,17,11,45,963.5,99.0,2.1,27.75,1008.5,1019.75,723.27
2018,7,17,12,0,965.0,99.0,2.1,27.9,1017.0,1010.13,716.7
2018,7,17,12,15,961.5,101.5,2.15,27.95,1017.0,995.35,707.87
2018,7,17,12,30,958.0,104.0,2.2,28.0,1017.0,977.76,697.35
2018,7,17,12,45,952.5,107.0,2.25,28.0,1009.5,956.18,684.45
2018,7,17,13,0,947.0,110.0,2.3,28.0,1002.0,932.08,669.94
2018,7,17,13,15,944.5,109.0,2.35,27.95,988.0,904.36,653.17
2018,7,17,13,30,942.0,108.0,2.4,27.9,974.0,874.31,634.79
2018,7,17,13,45,937.5,107.5,2.45,27.8,953.0,840.93,614.2
2018,7,17,14,0,933.0,107.0,2.5,27.7,932.0,805.59,592.1
2018,7,17,14,15,927.0,106.0,2.5,27.55,904.0,766.9,567.31
2018,7,17,14,30,921.0,105.0,2.5,27.4,876.0,726.68,541.22
2018,7,17,14,45,913.0,103.0,2.55,27.2,842.0,682.9,510.96
2018,7,17,15,0,905.0,101.0,2.6,27.0,808.0,638.13,478.94
2018,7,17,15,15,868.0,108.5,2.6,27.0,759.0,584.88,439.2
2018,7,17,15,30,831.0,116.0,2.6,27.0,710.0,530.2,397.71
2018,7,17,15,45,805.5,115.5,2.7,26.5,662.0,479.03,358.86
2018,7,17,16,0,780.0,115.0,2.8,26.0,614.0,429.38,319.96
2018,7,17,16,15,801.5,100.0,2.85,25.7,579.5,386.1,283.96
2018,7,17,16,30,823.0,85.0,2.9,25.4,545.0,340.4,244.76
2018,7,17,16,45,802.5,82.5,2.9,25.05,496.5,291.69,203.15
2018,7,17,17,0,782.0,80.0,2.9,24.7,448.0,244.8,162.84
2018,7,17,17,15,752.0,75.5,2.95,24.2,396.5,196.44,122.56
2018,7,17,17,30,722.0,71.0,3.0,23.7,345.0,151.16,86.75
2018,7,17,17,45,680.5,66.5,3.0,23.2,294.5,104.8,54.35
2018,7,17,18,0,639.0,62.0,3.0,22.7,244.0,65.95,34.17
2018,7,17,18,15,577.5,55.5,2.95,22.0,195.5,37.85,27.26
2018,7,17,18,30,516.0,49.0,2.9,21.3,147.0,35.1,24.73
2018,7,17,18,45,420.5,41.0,2.85,20.6,105.5,30.81,20.65
2018,7,17,19,0,325.0,33.0,2.8,19.9,64.0,26.31,15.55
2018,7,17,19,15,194.0,20.5,2.75,19.5,36.5,16.75,0.0
2018,7,17,19,30,63.0,8.0,2.7,19.1,9.0,7.86,0.0
2018,7,17,19,45,31.5,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.65,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,16.8,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.5,1.8,17.5,23.5,48.34,0.0
2018,7,18,5,30,247.0,27.0,1.8,18.2,45.0,118.31,62.27
2018,7,18,5,45,354.0,36.0,1.75,18.9,83.0,182.16,133.32
2018,7,18,6,0,461.0,45.0,1.7,19.6,121.0,251.74,193.43
2018,7,18,6,15,531.0,51.5,1.7,20.1,167.5,311.7,245.14
2018,7,18,6,30,601.0,58.0,1.7,20.6,214.0,377.55,300.02
2018,7,18,6,45,648.5,63.0,1.7,21.15,264.0,435.12,346.64
2018,7,18,7,0,696.0,68.0,1.7,21.7,314.0,493.76,392.36
2018,7,18,7,15,729.5,72.0,1.65,22.35,365.0,547.85,432.48
2018,7,18,7,30,763.0,76.0,1.6,23.0,416.0,603.32,472.01
2018,7,18,7,45,787.5,79.5,1.55,23.7,466.5,652.99,504.89
2018,7,18,8,0,812.0,83.0,1.5,24.4,517.0,702.77,536.09
2018,7,18,8,15,830.5,85.0,1.45,24.9,564.5,746.03,562.3
2018,7,18,8,30,849.0,87.0,1.4,25.4,612.0,783.74,584.16
2018,7,18,8,45,863.5,89.5,1.35,25.9,657.0,822.33,606.17
2018,7,18,9,0,878.0,92.0,1.3,26.4,702.0,859.41,626.7
2018,7,18,9,15,885.5,95.0,1.3,26.65,741.0,889.15,643.43
2018,7,18,9,30,893.0,98.0,1.3,26.9,780.0,916.65,658.67
2018,7,18,9,45,897.0,102.5,1.25,27.15,814.0,940.15,670.58
2018,7,18,10,0,901.0,107.0,1.2,27.4,848.0,960.99,680.75
2018,7,18,10,15,907.5,108.5,1.25,27.5,877.5,978.24,690.73
2018,7,18,10,30,914.0,110.0,1.3,27.6,907.0,992.76,699.14
2018,7,18,10,45,852.5,146.5,1.35,27.65,905.0,975.0,687.88
2018,7,18,11,0,791.0,183.0,1.4,27.7,903.0,958.95,678.12
2018,7,18,11,15,564.5,307.0,1.45,27.65,825.0,866.08,616.9
2018,7,18,11,30,338.0,431.0,1.5,27.6,747.0,763.59,544.55
2018,7,18,11,45,408.5,405.0,1.6,27.55,790.5,801.96,573.42
2018,7,18,12,0,479.0,379.0,1.7,27.5,834.0,834.55,597.08
2018,7,18,12,15,657.0,274.5,1.75,27.4,899.5,886.98,636.97
2018,7,18,12,30,835.0,170.0,1.8,27.3,965.0,931.71,666.78
2018,7,18,12,45,838.0,169.0,1.9,27.2,962.0,915.13,657.21
2018,7,18,13,0,841.0,168.0,2.0,27.1,959.0,896.1,646.63
2018,7,18,13,15,808.5,182.5,2.05,27.0,934.0,859.41,623.99
2018,7,18,13,30,776.0,197.0,2.1,26.9,909.0,822.12,600.84
2018,7,18,13,45,799.0,181.5,2.2,26.8,900.5,800.28,588.13
2018,7,18,14,0,822.0,166.0,2.3,26.7,892.0,775.24,572.99
2018,7,18,14,15,861.5,138.5,2.3,26.6,878.5,748.73,556.08
2018,7,18,14,30,901.0,111.0,2.3,26.5,865.0,717.65,535.86
2018,7,18,14,45,883.0,113.5,2.35,26.4,828.0,672.27,503.79
2018,7,18,15,0,865.0,116.0,2.4,26.3,791.0,626.69,470.88
2018,7,18,15,15,840.5,119.0,2.4,26.3,747.5,575.03,432.48
2018,7,18,15,30,816.0,122.0,2.4,26.3,704.0,526.95,395.74
2018,7,18,15,45,798.5,116.5,2.35,26.05,657.0,475.66,356.13
2018,7,18,16,0,781.0,111.0,2.3,25.8,610.0,425.19,316.11
2018,7,18,16,15,773.0,102.5,2.25,25.5,565.0,376.61,276.46
2018,7,18,16,30,765.0,94.0,2.2,25.2,520.0,328.34,236.04
2018,7,18,16,45,734.5,90.0,2.2,24.9,468.5,278.33,194.17
2018,7,18,17,0,704.0,86.0,2.2,24.6,417.0,231.15,154.46
2018,7,18,17,15,668.5,82.5,2.2,24.05,367.5,183.15,115.16
2018,7,18,17,30,633.0,79.0,2.2,23.5,318.0,141.87,83.03
2018,7,18,17,45,616.5,72.0,2.25,22.9,276.5,102.92,55.5
2018,7,18,18,0,600.0,65.0,2.3,22.3,235.0,65.95,35.63
2018,7,18,18,15,523.5,57.5,2.3,21.55,184.5,39.6,28.83
2018,7,18,18,30,447.0,50.0,2.3,20.8,134.0,36.06,25.61
2018,7,18,18,45,350.5,40.5,2.3,20.1,94.5,30.41,20.34
2018,7,18,19,0,254.0,31.0,2.3,19.4,55.0,24.39,13.94
2018,7,18,19,15,151.0,19.5,2.3,18.95,31.5,15.38,0.0
2018,7,18,19,30,48.0,8.0,2.3,18.5,8.0,7.86,0.0
2018,7,18,19,45,24.0,4.0,2.25,18.1,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,19,5,15,127.5,14.0,1.8,16.25,22.5,46.59,0.0
2018,7,19,5,30,240.0,26.0,1.7,16.6,43.0,114.26,56.92
2018,7,19,5,45,345.5,36.5,1.6,16.95,81.5,179.03,131.51
2018,7,19,6,0,451.0,47.0,1.5,17.3,120.0,249.13,192.71
2018,7,19,6,15,402.0,60.0,1.5,17.55,142.0,262.91,208.79
2018,7,19,6,30,353.0,73.0,1.5,17.8,164.0,269.27,216.99
2018,7,19,6,45,315.5,97.5,1.5,18.05,192.0,292.74,236.99
2018,7,19,7,0,278.0,122.0,1.5,18.3,220.0,303.76,245.88
2018,7,19,7,15,356.0,132.5,1.4,18.6,278.0,382.86,308.36
2018,7,19,7,30,434.0,143.0,1.3,18.9,336.0,459.57,366.75
2018,7,19,7,45,590.5,124.0,1.25,19.15,419.5,567.21,447.93
2018,7,19,8,0,747.0,105.0,1.2,19.4,503.0,681.43,529.57
2018,7,19,8,15,793.0,101.5,1.1,19.75,559.0,734.92,562.43
2018,7,19,8,30,839.0,98.0,1.0,20.1,615.0,792.03,597.23
2018,7,19,8,45,853.5,100.5,0.9,20.45,660.0,830.35,618.27
2018,7,19,9,0,868.0,103.0,0.8,20.8,705.0,862.07,634.59
2018,7,19,9,15,881.5,104.5,0.8,21.2,746.5,895.13,653.12
2018,7,19,9,30,895.0,106.0,0.8,21.6,788.0,926.25,670.16
2018,7,19,9,45,907.0,106.0,0.75,22.0,824.5,952.24,682.83
2018,7,19,10,0,919.0,106.0,0.7,22.4,861.0,975.87,693.94
2018,7,19,10,15,925.5,107.5,0.7,22.7,890.5,993.38,702.55
2018,7,19,10,30,932.0,109.0,0.7,23.0,920.0,1008.07,709.56
2018,7,19,10,45,937.0,110.0,0.75,23.35,943.5,1017.91,714.69
2018,7,19,11,0,942.0,111.0,0.8,23.7,967.0,1024.76,718.18
2018,7,19,11,15,945.5,112.0,0.9,23.9,983.5,1027.14,720.56
2018,7,19,11,30,949.0,113.0,1.0,24.1,1000.0,1026.47,721.18
2018,7,19,11,45,950.5,113.0,1.1,24.35,1008.5,1019.83,718.07
2018,7,19,12,0,952.0,113.0,1.2,24.6,1017.0,1010.21,713.19
2018,7,19,12,15,953.5,112.5,1.3,24.7,1018.5,997.16,706.6
2018,7,19,12,30,955.0,112.0,1.4,24.8,1020.0,981.23,698.19
2018,7,19,12,45,955.0,111.0,1.45,24.95,1014.0,960.66,685.95
2018,7,19,13,0,955.0,110.0,1.5,25.1,1008.0,937.41,672.03
2018,7,19,13,15,952.0,109.5,1.55,25.1,993.5,909.51,655.48
2018,7,19,13,30,949.0,109.0,1.6,25.1,979.0,879.26,637.31
2018,7,19,13,45,945.0,108.0,1.65,25.05,958.0,845.55,616.84
2018,7,19,14,0,941.0,107.0,1.7,25.0,937.0,809.82,594.82
2018,7,19,14,15,934.5,106.0,1.75,24.85,909.0,770.43,570.3
2018,7,19,14,30,928.0,105.0,1.8,24.7,881.0,729.53,544.39
2018,7,19,14,45,919.5,103.5,1.85,24.55,846.5,685.56,514.05
2018,7,19,15,0,911.0,102.0,1.9,24.4,812.0,640.6,482.01
2018,7,19,15,15,900.5,100.5,1.9,24.4,772.5,593.74,447.13
2018,7,19,15,30,890.0,99.0,1.9,24.4,733.0,546.47,411.02
2018,7,19,15,45,876.0,97.0,2.05,23.95,689.0,496.91,373.41
2018,7,19,16,0,862.0,95.0,2.2,23.5,645.0,447.68,334.6
2018,7,19,16,15,844.0,92.5,2.2,23.2,597.0,393.0,290.02
2018,7,19,16,30,826.0,90.0,2.2,22.9,549.0,343.4,248.18
2018,7,19,16,45,803.0,86.5,2.25,22.65,498.5,292.93,205.13
2018,7,19,17,0,780.0,83.0,2.3,22.4,448.0,244.54,163.56
2018,7,19,17,15,747.5,79.0,2.3,21.95,396.0,196.28,123.33
2018,7,19,17,30,715.0,75.0,2.3,21.5,344.0,147.94,85.16
2018,7,19,17,45,670.5,70.0,2.3,21.05,293.0,104.44,55.35
2018,7,19,18,0,626.0,65.0,2.3,20.6,242.0,65.65,35.64
2018,7,19,18,15,562.0,58.0,2.25,19.9,193.0,40.17,29.54
2018,7,19,18,30,498.0,51.0,2.2,19.2,144.0,37.12,26.71
2018,7,19,18,45,400.5,42.0,2.1,18.45,102.5,32.0,21.83
2018,7,19,19,0,303.0,33.0,2.0,17.7,61.0,26.59,15.69
2018,7,19,19,15,179.5,20.5,1.95,17.25,34.5,17.0,0.0
2018,7,19,19,30,56.0,8.0,1.9,16.8,8.0,7.86,0.0
2018,7,19,19,45,28.0,4.0,1.85,16.35,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,7,20,5,15,92.5,14.5,0.7,13.05,20.5,37.91,0.0
2018,7,20,5,30,176.0,27.0,0.8,13.5,39.0,96.04,44.59
2018,7,20,5,45,278.5,39.5,0.9,13.95,76.0,158.37,117.09
2018,7,20,6,0,381.0,52.0,1.0,14.4,113.0,225.61,175.99
2018,7,20,6,15,406.5,63.5,1.05,14.85,149.0,266.45,213.01
2018,7,20,6,30,432.0,75.0,1.1,15.3,185.0,309.85,250.79
2018,7,20,6,45,486.0,84.5,1.15,15.75,234.0,370.91,301.1
2018,7,20,7,0,540.0,94.0,1.2,16.2,283.0,433.76,351.14
2018,7,20,7,15,587.5,100.0,1.2,16.6,335.0,492.33,396.2
2018,7,20,7,30,635.0,106.0,1.2,17.0,387.0,553.6,441.8
2018,7,20,7,45,677.0,109.0,1.2,17.4,440.5,609.99,482.41
2018,7,20,8,0,719.0,112.0,1.2,17.8,494.0,667.96,522.71
2018,7,20,8,15,515.5,147.5,1.2,18.2,434.5,574.9,450.39
2018,7,20,8,30,312.0,183.0,1.2,18.6,375.0,462.48,362.94
2018,7,20,8,45,291.5,211.5,1.2,19.0,401.0,474.95,371.0
2018,7,20,9,0,271.0,240.0,1.2,19.4,427.0,494.94,383.23
2018,7,20,9,15,482.5,206.0,1.2,19.7,563.5,658.22,503.93
2018,7,20,9,30,694.0,172.0,1.2,20.0,700.0,824.55,617.11
2018,7,20,9,45,613.5,208.0,1.15,20.25,690.5,799.99,596.16
2018,7,20,10,0,533.0,244.0,1.1,20.5,681.0,766.98,570.1
2018,7,20,10,15,430.0,305.5,1.1,20.75,666.0,738.55,546.49
2018,7,20,10,30,327.0,367.0,1.1,21.0,651.0,698.33,514.95
2018,7,20,10,45,330.5,375.0,1.1,21.2,668.5,709.06,521.66
2018,7,20,11,0,334.0,383.0,1.1,21.4,686.0,718.54,527.0
2018,7,20,11,15,301.5,410.5,1.1,21.55,687.5,712.02,520.46
2018,7,20,11,30,269.0,438.0,1.1,21.7,689.0,704.07,513.2
2018,7,20,11,45,327.5,425.0,1.1,21.8,733.5,740.92,539.16
2018,7,20,12,0,386.0,412.0,1.1,21.9,778.0,775.88,563.07
2018,7,20,12,15,560.5,318.5,1.1,22.0,850.5,839.75,609.7
2018,7,20,12,30,735.0,225.0,1.1,22.1,923.0,894.59,647.78
2018,7,20,12,45,758.5,210.0,1.15,22.15,926.0,883.74,640.85
2018,7,20,13,0,782.0,195.0,1.2,22.2,929.0,869.15,632.37
2018,7,20,13,15,732.0,218.0,1.25,22.2,897.5,827.6,606.39
2018,7,20,13,30,682.0,241.0,1.3,22.2,866.0,785.48,578.71
2018,7,20,13,45,755.0,197.0,1.3,22.2,874.0,778.2,576.03
2018,7,20,14,0,828.0,153.0,1.3,22.2,882.0,765.93,568.44
2018,7,20,14,15,833.5,143.5,1.4,22.05,858.0,730.43,546.5
2018,7,20,14,30,839.0,134.0,1.5,21.9,834.0,692.88,521.85
2018,7,20,14,45,828.5,132.0,1.55,21.8,800.0,650.06,491.8
2018,7,20,15,0,818.0,130.0,1.6,21.7,766.0,606.63,460.54
2018,7,20,15,15,806.0,127.5,1.6,21.7,728.0,561.51,426.73
2018,7,20,15,30,794.0,125.0,1.6,21.7,690.0,516.31,392.0
2018,7,20,15,45,775.5,122.0,1.7,21.3,645.5,467.77,354.82
2018,7,20,16,0,757.0,119.0,1.8,20.9,601.0,420.16,317.12
2018,7,20,16,15,733.0,116.0,1.8,20.65,553.5,368.38,274.85
2018,7,20,16,30,709.0,113.0,1.8,20.4,506.0,321.46,235.42
2018,7,20,16,45,680.0,109.0,1.85,20.15,457.5,274.34,195.53
2018,7,20,17,0,651.0,105.0,1.9,19.9,409.0,229.95,157.76
2018,7,20,17,15,614.0,99.5,1.9,19.55,359.5,185.73,121.25
2018,7,20,17,30,577.0,94.0,1.9,19.2,310.0,145.32,89.69
2018,7,20,17,45,528.0,87.0,1.85,18.85,262.0,106.59,63.24
2018,7,20,18,0,479.0,80.0,1.8,18.5,214.0,73.04,45.77
2018,7,20,18,15,415.0,70.0,1.8,18.1,169.5,50.67,38.97
2018,7,20,18,30,351.0,60.0,1.8,17.7,125.0,44.64,33.42
2018,7,20,18,45,267.0,46.5,1.75,17.3,87.5,35.4,24.84
2018,7,20,19,0,183.0,33.0,1.7,16.9,50.0,25.68,14.86
2018,7,20,19,15,103.5,19.5,1.7,16.65,28.0,15.45,0.0
2018,7,20,19,30,24.0,6.0,1.7,16.4,6.0,5.9,0.0
2018,7,20,19,45,12.0,3.0,1.65,16.15,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,13.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,7,21,5,15,70.0,13.0,0.6,14.3,17.5,30.56,0.0
2018,7,21,5,30,134.0,25.0,0.6,14.7,34.0,80.09,32.83
2018,7,21,5,45,221.5,38.5,0.65,15.05,67.5,136.95,100.21
2018,7,21,6,0,309.0,52.0,0.7,15.4,101.0,196.25,152.16
2018,7,21,6,15,377.5,62.5,0.7,15.8,143.5,251.81,200.08
2018,7,21,6,30,446.0,73.0,0.7,16.2,186.0,315.96,253.65
2018,7,21,6,45,496.5,81.0,0.7,16.6,232.5,371.9,299.21
2018,7,21,7,0,547.0,89.0,0.7,17.0,279.0,431.43,345.95
2018,7,21,7,15,584.0,94.5,0.7,17.4,326.5,483.12,385.12
2018,7,21,7,30,621.0,100.0,0.7,17.8,374.0,536.69,424.38
2018,7,21,7,45,649.0,105.0,0.75,18.2,421.5,585.0,458.98
2018,7,21,8,0,677.0,110.0,0.8,18.6,469.0,633.95,493.17
2018,7,21,8,15,699.0,114.0,0.85,19.0,514.5,677.51,521.66
2018,7,21,8,30,721.0,118.0,0.9,19.4,560.0,720.74,549.47
2018,7,21,8,45,738.0,121.5,0.9,19.75,603.0,756.08,570.9
2018,7,21,9,0,755.0,125.0,0.9,20.1,646.0,793.02,593.19
2018,7,21,9,15,765.5,129.0,0.95,20.45,684.0,823.46,611.56
2018,7,21,9,30,776.0,133.0,1.0,20.8,722.0,852.05,628.68
2018,7,21,9,45,782.5,137.0,1.05,21.1,754.5,874.97,642.16
2018,7,21,10,0,789.0,141.0,1.1,21.4,787.0,895.61,654.22
2018,7,21,10,15,768.5,162.0,1.15,21.65,809.5,906.27,660.03
2018,7,21,10,30,748.0,183.0,1.2,21.9,832.0,913.46,663.81
2018,7,21,10,45,639.0,257.0,1.2,22.1,821.5,891.21,647.46
2018,7,21,11,0,530.0,331.0,1.2,22.3,811.0,859.38,622.21
2018,7,21,11,15,475.0,358.5,1.25,22.4,794.5,830.71,602.21
2018,7,21,11,30,420.0,386.0,1.3,22.5,778.0,800.05,580.71
2018,7,21,11,45,565.5,302.0,1.35,22.6,834.5,847.8,617.44
2018,7,21,12,0,711.0,218.0,1.4,22.7,891.0,892.4,649.09
2018,7,21,12,15,780.0,177.0,1.45,22.7,916.5,901.36,654.94
2018,7,21,12,30,849.0,136.0,1.5,22.7,942.0,906.31,658.71
2018,7,21,12,45,749.5,195.5,1.5,22.7,903.5,859.65,628.4
2018,7,21,13,0,650.0,255.0,1.5,22.7,865.0,812.26,596.75
2018,7,21,13,15,742.5,196.0,1.55,22.6,883.0,814.33,600.81
2018,7,21,13,30,835.0,137.0,1.6,22.5,901.0,810.78,599.56
2018,7,21,13,45,846.5,126.0,1.6,22.45,885.5,783.21,581.7
2018,7,21,14,0,858.0,115.0,1.6,22.4,870.0,752.96,562.17
2018,7,21,14,15,853.0,113.0,1.65,22.25,844.0,716.55,538.91
2018,7,21,14,30,848.0,111.0,1.7,22.1,818.0,678.69,513.91
2018,7,21,14,45,841.5,109.0,1.7,21.95,786.5,638.59,485.2
2018,7,21,15,0,835.0,107.0,1.7,21.8,755.0,597.49,455.07
2018,7,21,15,15,824.0,104.5,1.7,21.8,717.0,552.62,421.17
2018,7,21,15,30,813.0,102.0,1.7,21.8,679.0,507.5,386.22
2018,7,21,15,45,800.5,99.0,1.7,21.45,637.5,457.5,347.27
2018,7,21,16,0,788.0,96.0,1.7,21.1,596.0,411.25,309.91
2018,7,21,16,15,772.0,92.5,1.7,20.85,551.5,363.79,270.49
2018,7,21,16,30,756.0,89.0,1.7,20.6,507.0,317.38,230.97
2018,7,21,16,45,734.0,85.0,1.7,20.35,459.5,270.13,190.35
2018,7,21,17,0,712.0,81.0,1.7,20.1,412.0,224.88,151.26
2018,7,21,17,15,681.5,76.5,1.65,19.75,363.5,179.86,113.53
2018,7,21,17,30,651.0,72.0,1.6,19.4,315.0,134.72,77.81
2018,7,21,17,45,609.0,67.0,1.6,19.1,267.5,94.59,50.48
2018,7,21,18,0,567.0,62.0,1.6,18.8,220.0,58.88,32.74
2018,7,21,18,15,505.5,55.0,1.55,18.4,174.5,37.78,27.64
2018,7,21,18,30,444.0,48.0,1.5,18.0,129.0,34.61,24.64
