Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,45,354.0,38.5,1.45,17.65,91.0,28.89,19.21
2018,7,21,19,0,264.0,29.0,1.4,17.3,53.0,22.79,12.36
2018,7,21,19,15,150.5,17.0,1.35,17.05,29.0,13.61,0.0
2018,7,21,19,30,37.0,5.0,1.3,16.8,5.0,4.91,0.0
2018,7,21,19,45,18.5,2.5,1.25,16.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.35,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,7,22,5,15,41.5,9.0,0.45,14.65,11.5,19.31,0.0
2018,7,22,5,30,76.0,17.0,0.5,14.9,22.0,50.97,16.37
2018,7,22,5,45,178.5,31.5,0.55,15.15,56.0,112.3,81.21
2018,7,22,6,0,281.0,46.0,0.6,15.4,90.0,177.15,137.03
2018,7,22,6,15,228.0,52.5,0.65,15.85,96.5,172.94,137.24
2018,7,22,6,30,175.0,59.0,0.7,16.3,103.0,156.03,125.44
2018,7,22,6,45,126.5,82.0,0.75,16.75,117.5,157.71,127.3
2018,7,22,7,0,78.0,105.0,0.8,17.2,132.0,160.49,128.97
2018,7,22,7,15,243.0,117.0,0.85,17.7,220.0,285.01,231.24
2018,7,22,7,30,408.0,129.0,0.9,18.2,308.0,424.79,340.39
2018,7,22,7,45,535.0,121.0,1.0,18.7,385.0,522.9,414.22
2018,7,22,8,0,662.0,113.0,1.1,19.2,462.0,625.51,489.34
2018,7,22,8,15,722.0,106.5,1.15,19.55,520.0,683.1,527.86
2018,7,22,8,30,782.0,100.0,1.2,19.9,578.0,745.75,569.22
2018,7,22,8,45,705.0,137.5,1.25,20.3,593.0,748.62,568.59
2018,7,22,9,0,628.0,175.0,1.3,20.7,608.0,741.69,562.0
2018,7,22,9,15,721.0,147.0,1.35,20.9,672.0,806.21,604.85
2018,7,22,9,30,814.0,119.0,1.4,21.1,736.0,870.05,645.65
2018,7,22,9,45,839.5,113.5,1.45,21.35,775.5,895.64,660.56
2018,7,22,10,0,865.0,108.0,1.5,21.6,815.0,924.94,678.31
2018,7,22,10,15,873.0,108.5,1.5,21.7,844.0,942.18,687.87
2018,7,22,10,30,881.0,109.0,1.5,21.8,873.0,956.81,695.94
2018,7,22,10,45,887.0,109.5,1.55,21.95,895.5,966.83,701.73
2018,7,22,11,0,893.0,110.0,1.6,22.1,918.0,974.04,705.86
2018,7,22,11,15,897.5,110.0,1.65,22.15,934.0,976.43,707.33
2018,7,22,11,30,902.0,110.0,1.7,22.2,950.0,975.92,707.1
2018,7,22,11,45,904.5,109.5,1.7,22.25,958.5,970.1,702.94
2018,7,22,12,0,907.0,109.0,1.7,22.3,967.0,961.41,697.12
2018,7,22,12,15,909.0,107.5,1.75,22.35,968.0,948.46,689.31
2018,7,22,12,30,911.0,106.0,1.8,22.4,969.0,932.74,679.79
2018,7,22,12,45,912.0,104.5,1.85,22.4,963.5,913.43,668.1
2018,7,22,13,0,913.0,103.0,1.9,22.4,958.0,891.52,654.7
2018,7,22,13,15,879.0,119.5,1.9,22.4,933.0,854.73,630.91
2018,7,22,13,30,845.0,136.0,1.9,22.4,908.0,817.05,606.49
2018,7,22,13,45,831.5,141.5,1.95,22.4,887.0,784.81,585.97
2018,7,22,14,0,818.0,147.0,2.0,22.4,866.0,750.91,564.06
2018,7,22,14,15,842.0,128.0,2.0,22.35,848.0,721.38,544.71
2018,7,22,14,30,866.0,109.0,2.0,22.3,830.0,687.93,522.07
2018,7,22,14,45,870.0,100.5,2.05,22.2,800.0,647.86,493.6
2018,7,22,15,0,874.0,92.0,2.1,22.1,770.0,605.93,463.01
2018,7,22,15,15,863.5,90.0,2.1,22.1,731.5,560.16,428.15
2018,7,22,15,30,853.0,88.0,2.1,22.1,693.0,514.05,392.13
2018,7,22,15,45,839.5,86.0,2.15,21.85,650.5,466.39,354.48
2018,7,22,16,0,826.0,84.0,2.2,21.6,608.0,419.05,315.91
2018,7,22,16,15,809.0,81.5,2.2,21.4,562.0,370.5,275.24
2018,7,22,16,30,792.0,79.0,2.2,21.2,516.0,318.73,231.24
2018,7,22,16,45,769.5,76.0,2.2,21.0,467.5,270.47,189.44
2018,7,22,17,0,747.0,73.0,2.2,20.8,419.0,224.24,149.26
2018,7,22,17,15,717.0,69.5,2.2,20.5,370.0,178.47,110.74
2018,7,22,17,30,687.0,66.0,2.2,20.2,321.0,135.78,77.05
2018,7,22,17,45,645.0,61.0,2.2,19.95,272.0,94.11,48.91
2018,7,22,18,0,603.0,56.0,2.2,19.7,223.0,53.66,28.29
2018,7,22,18,15,541.5,50.0,2.2,19.3,177.0,33.73,23.97
2018,7,22,18,30,480.0,44.0,2.2,18.9,131.0,31.2,21.55
2018,7,22,18,45,387.5,36.0,2.15,18.5,92.5,26.7,17.21
2018,7,22,19,0,295.0,28.0,2.1,18.1,54.0,21.95,11.43
2018,7,22,19,15,169.0,16.5,2.1,17.8,29.5,16.22,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,4.91,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,5,15,106.5,11.0,1.9,14.35,17.5,37.48,0.0
2018,7,23,5,30,213.0,22.0,1.9,14.8,35.0,98.51,29.64
2018,7,23,5,45,325.5,31.5,1.9,15.3,71.5,164.47,119.24
2018,7,23,6,0,438.0,41.0,1.9,15.8,108.0,234.27,181.38
2018,7,23,6,15,466.5,50.0,1.85,16.4,145.0,277.29,220.73
2018,7,23,6,30,495.0,59.0,1.8,17.0,182.0,322.57,260.35
2018,7,23,6,45,508.5,71.0,1.75,17.6,222.0,365.41,296.25
2018,7,23,7,0,522.0,83.0,1.7,18.2,262.0,408.65,330.85
2018,7,23,7,15,583.0,87.5,1.7,18.75,317.5,472.76,380.79
2018,7,23,7,30,644.0,92.0,1.7,19.3,373.0,540.76,431.88
2018,7,23,7,45,715.0,86.0,1.7,19.8,433.0,604.74,478.95
2018,7,23,8,0,786.0,80.0,1.7,20.3,493.0,674.96,527.07
2018,7,23,8,15,805.0,82.5,1.7,20.75,540.5,718.37,554.75
2018,7,23,8,30,824.0,85.0,1.7,21.2,588.0,756.37,578.32
2018,7,23,8,45,838.5,87.5,1.7,21.6,632.0,794.34,601.64
2018,7,23,9,0,853.0,90.0,1.7,22.0,676.0,830.86,623.62
2018,7,23,9,15,865.0,91.5,1.75,22.35,716.0,862.43,642.66
2018,7,23,9,30,877.0,93.0,1.8,22.7,756.0,892.03,660.32
2018,7,23,9,45,886.5,94.0,1.85,23.05,791.0,916.65,674.62
2018,7,23,10,0,896.0,95.0,1.9,23.4,826.0,938.88,687.39
2018,7,23,10,15,903.0,95.5,1.95,23.65,855.0,955.68,696.94
2018,7,23,10,30,910.0,96.0,2.0,23.9,884.0,969.76,704.86
2018,7,23,10,45,915.0,97.0,2.05,24.1,907.0,979.65,710.32
2018,7,23,11,0,920.0,98.0,2.1,24.3,930.0,986.61,714.04
2018,7,23,11,15,923.5,98.5,2.15,24.5,946.0,988.65,714.74
2018,7,23,11,30,927.0,99.0,2.2,24.7,962.0,987.7,713.68
2018,7,23,11,45,929.0,99.0,2.25,24.9,970.5,981.83,709.6
2018,7,23,12,0,931.0,99.0,2.3,25.1,979.0,973.01,703.77
2018,7,23,12,15,930.0,100.5,2.35,25.15,980.0,960.0,695.74
2018,7,23,12,30,929.0,102.0,2.4,25.2,981.0,944.19,685.99
2018,7,23,12,45,926.0,103.0,2.45,25.2,974.5,923.41,673.17
2018,7,23,13,0,923.0,104.0,2.5,25.2,968.0,900.11,658.72
2018,7,23,13,15,920.0,103.5,2.55,25.1,954.0,872.96,641.93
2018,7,23,13,30,917.0,103.0,2.6,25.0,940.0,843.55,623.54
2018,7,23,13,45,912.0,103.0,2.65,24.85,919.5,810.88,602.94
2018,7,23,14,0,907.0,103.0,2.7,24.7,899.0,776.33,580.85
2018,7,23,14,15,901.5,101.5,2.75,24.45,872.0,738.29,556.33
2018,7,23,14,30,896.0,100.0,2.8,24.2,845.0,698.73,530.38
2018,7,23,14,45,775.0,136.0,2.85,24.0,761.5,616.43,470.02
2018,7,23,15,0,654.0,172.0,2.9,23.8,678.0,541.73,414.21
2018,7,23,15,15,700.0,147.5,2.9,23.8,664.5,515.26,394.23
2018,7,23,15,30,746.0,123.0,2.9,23.8,651.0,486.62,371.37
2018,7,23,15,45,790.5,105.0,2.9,23.4,633.0,455.69,346.17
2018,7,23,16,0,835.0,87.0,2.9,23.0,615.0,424.01,318.99
2018,7,23,16,15,820.0,83.5,2.95,22.8,569.0,374.83,277.72
2018,7,23,16,30,805.0,80.0,3.0,22.6,523.0,322.25,233.0
2018,7,23,16,45,784.0,76.5,3.0,22.4,474.5,273.32,190.55
2018,7,23,17,0,763.0,73.0,3.0,22.2,426.0,226.25,149.63
2018,7,23,17,15,733.0,69.5,3.0,21.85,376.0,179.7,110.58
2018,7,23,17,30,703.0,66.0,3.0,21.5,326.0,136.25,76.5
2018,7,23,17,45,661.5,61.5,2.95,21.15,276.5,94.32,48.61
2018,7,23,18,0,620.0,57.0,2.9,20.8,227.0,53.47,28.48
2018,7,23,18,15,559.0,50.5,2.9,20.25,180.0,34.27,24.32
2018,7,23,18,30,498.0,44.0,2.9,19.7,133.0,31.33,21.56
2018,7,23,18,45,404.0,36.0,2.85,19.15,93.5,26.84,17.23
2018,7,23,19,0,310.0,28.0,2.8,18.6,54.0,22.1,11.27
2018,7,23,19,15,178.5,16.5,2.8,18.25,29.5,16.22,0.0
2018,7,23,19,30,47.0,5.0,2.8,17.9,5.0,4.91,0.0
2018,7,23,19,45,23.5,2.5,2.8,17.55,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,15.15,16.5,33.56,0.0
2018,7,24,5,30,183.0,22.0,2.9,15.5,33.0,88.66,19.43
2018,7,24,5,45,292.5,33.0,2.9,15.8,69.0,154.12,111.05
2018,7,24,6,0,402.0,44.0,2.9,16.1,105.0,222.76,172.54
2018,7,24,6,15,474.5,51.5,2.85,16.65,149.5,281.69,224.64
2018,7,24,6,30,547.0,59.0,2.8,17.2,194.0,346.83,280.54
2018,7,24,6,45,597.5,64.5,2.75,17.75,243.0,403.93,328.43
2018,7,24,7,0,648.0,70.0,2.7,18.3,292.0,464.63,377.41
2018,7,24,7,15,684.5,74.0,2.7,19.05,342.0,518.23,418.96
2018,7,24,7,30,721.0,78.0,2.7,19.8,392.0,571.59,458.93
2018,7,24,7,45,748.5,81.0,2.7,20.55,441.5,621.19,494.43
2018,7,24,8,0,776.0,84.0,2.7,21.3,491.0,671.21,527.88
2018,7,24,8,15,796.0,87.0,2.75,21.9,538.5,715.62,557.02
2018,7,24,8,30,816.0,90.0,2.8,22.5,586.0,759.39,585.17
2018,7,24,8,45,832.0,92.0,2.8,23.05,630.5,792.98,605.55
2018,7,24,9,0,848.0,94.0,2.8,23.6,675.0,830.02,628.1
2018,7,24,9,15,858.5,96.0,2.85,23.95,714.5,860.68,646.8
2018,7,24,9,30,869.0,98.0,2.9,24.3,754.0,889.32,664.06
2018,7,24,9,45,876.5,100.5,2.95,24.65,788.5,913.56,678.29
2018,7,24,10,0,884.0,103.0,3.0,25.0,823.0,935.34,690.9
2018,7,24,10,15,892.0,103.0,3.05,25.3,852.0,952.34,700.51
2018,7,24,10,30,900.0,103.0,3.1,25.6,881.0,966.68,708.46
2018,7,24,10,45,906.5,103.0,3.2,25.85,904.0,976.82,714.27
2018,7,24,11,0,913.0,103.0,3.3,26.1,927.0,984.11,718.33
2018,7,24,11,15,917.0,103.0,3.3,26.25,943.0,986.07,718.58
2018,7,24,11,30,921.0,103.0,3.3,26.4,959.0,985.06,717.06
2018,7,24,11,45,924.5,101.5,3.35,26.55,967.5,979.1,712.81
2018,7,24,12,0,928.0,100.0,3.4,26.7,976.0,970.2,706.77
2018,7,24,12,15,926.0,101.5,3.45,26.7,976.5,956.28,697.96
2018,7,24,12,30,924.0,103.0,3.5,26.7,977.0,939.6,687.42
2018,7,24,12,45,920.5,105.0,3.55,26.7,970.5,919.42,674.6
2018,7,24,13,0,917.0,107.0,3.6,26.7,964.0,896.72,660.13
2018,7,24,13,15,915.5,106.0,3.6,26.6,951.0,870.46,643.23
2018,7,24,13,30,914.0,105.0,3.6,26.5,938.0,841.87,624.73
2018,7,24,13,45,911.5,103.0,3.65,26.45,918.0,809.32,603.58
2018,7,24,14,0,909.0,101.0,3.7,26.4,898.0,774.75,580.89
2018,7,24,14,15,904.5,99.0,3.7,26.2,871.0,736.86,555.82
2018,7,24,14,30,900.0,97.0,3.7,26.0,844.0,697.38,529.39
2018,7,24,14,45,894.0,95.0,3.7,25.85,811.5,655.5,498.83
2018,7,24,15,0,888.0,93.0,3.7,25.7,779.0,612.49,466.72
2018,7,24,15,15,877.5,91.0,3.7,25.7,740.0,566.05,431.04
2018,7,24,15,30,867.0,89.0,3.7,25.7,701.0,519.23,394.21
2018,7,24,15,45,856.5,86.0,3.65,25.15,659.0,471.35,356.33
2018,7,24,16,0,846.0,83.0,3.6,24.6,617.0,423.49,317.35
2018,7,24,16,15,833.0,79.5,3.55,24.3,571.5,374.52,276.17
2018,7,24,16,30,820.0,76.0,3.5,24.0,526.0,326.2,234.62
2018,7,24,16,45,800.5,72.5,3.5,23.7,477.0,272.65,188.65
2018,7,24,17,0,781.0,69.0,3.5,23.4,428.0,225.1,147.37
2018,7,24,17,15,752.5,65.5,3.45,22.95,378.0,177.92,107.87
2018,7,24,17,30,724.0,62.0,3.4,22.5,328.0,133.69,73.35
2018,7,24,17,45,684.0,57.5,3.35,22.1,278.5,90.87,45.17
2018,7,24,18,0,644.0,53.0,3.3,21.7,229.0,52.36,27.93
2018,7,24,18,15,583.5,47.0,3.25,21.15,181.5,34.48,24.4
2018,7,24,18,30,523.0,41.0,3.2,20.6,134.0,28.85,19.31
2018,7,24,18,45,428.0,33.5,3.15,20.05,94.0,24.68,15.28
2018,7,24,19,0,333.0,26.0,3.1,19.5,54.0,20.27,9.55
2018,7,24,19,15,192.0,15.5,3.05,19.2,29.5,15.24,0.0
2018,7,24,19,30,51.0,5.0,3.0,18.9,5.0,4.91,0.0
2018,7,24,19,45,25.5,2.5,3.0,18.55,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,25,5,15,126.0,10.0,2.9,17.75,17.0,40.92,0.0
2018,7,25,5,30,252.0,20.0,2.9,18.4,34.0,106.06,13.99
2018,7,25,5,45,371.0,28.0,2.85,19.0,71.5,174.88,123.48
2018,7,25,6,0,490.0,36.0,2.8,19.6,109.0,247.02,188.08
2018,7,25,6,15,558.5,41.5,2.75,20.1,154.5,303.01,237.89
2018,7,25,6,30,627.0,47.0,2.7,20.6,200.0,367.8,293.19
2018,7,25,6,45,671.5,51.5,2.65,21.15,249.5,424.24,340.11
2018,7,25,7,0,716.0,56.0,2.6,21.7,299.0,483.66,387.46
2018,7,25,7,15,747.5,59.0,2.6,22.35,349.0,535.99,427.6
2018,7,25,7,30,779.0,62.0,2.6,23.0,399.0,589.59,467.21
2018,7,25,7,45,802.5,64.5,2.6,23.7,449.0,633.8,497.28
2018,7,25,8,0,826.0,67.0,2.6,24.4,499.0,682.23,529.07
2018,7,25,8,15,843.5,69.5,2.65,25.05,546.5,725.9,557.04
2018,7,25,8,30,861.0,72.0,2.7,25.7,594.0,768.7,583.88
2018,7,25,8,45,875.0,73.0,2.75,26.35,638.0,805.79,606.33
2018,7,25,9,0,889.0,74.0,2.8,27.0,682.0,841.35,627.46
2018,7,25,9,15,892.0,79.5,2.85,27.3,720.5,870.58,644.98
2018,7,25,9,30,895.0,85.0,2.9,27.6,759.0,897.26,660.76
2018,7,25,9,45,893.5,92.0,2.95,27.9,791.5,918.82,673.13
2018,7,25,10,0,892.0,99.0,3.0,28.2,824.0,937.45,683.62
2018,7,25,10,15,898.0,101.0,3.05,28.35,853.5,954.84,693.78
2018,7,25,10,30,904.0,103.0,3.1,28.5,883.0,969.47,702.21
2018,7,25,10,45,908.5,104.0,3.15,28.65,905.5,978.77,707.3
2018,7,25,11,0,913.0,105.0,3.2,28.8,928.0,985.17,710.65
2018,7,25,11,15,915.0,106.0,3.3,28.8,943.0,986.21,711.48
2018,7,25,11,30,917.0,107.0,3.4,28.8,958.0,984.28,710.51
2018,7,25,11,45,918.0,108.0,3.45,28.8,966.5,978.45,706.78
2018,7,25,12,0,919.0,109.0,3.5,28.8,975.0,969.69,701.28
2018,7,25,12,15,921.0,108.0,3.55,28.65,976.5,957.01,693.74
2018,7,25,12,30,923.0,107.0,3.6,28.5,978.0,941.51,684.43
2018,7,25,12,45,924.0,105.0,3.6,28.4,972.0,921.41,671.7
2018,7,25,13,0,925.0,103.0,3.6,28.3,966.0,898.65,657.26
2018,7,25,13,15,922.0,103.5,3.6,28.15,953.0,872.36,640.6
2018,7,25,13,30,919.0,104.0,3.6,28.0,940.0,843.77,622.35
2018,7,25,13,45,915.0,103.0,3.6,27.85,919.5,810.81,601.06
2018,7,25,14,0,911.0,102.0,3.6,27.7,899.0,775.9,578.31
2018,7,25,14,15,905.5,100.0,3.6,27.5,871.5,737.19,552.85
2018,7,25,14,30,900.0,98.0,3.6,27.3,844.0,696.94,525.97
2018,7,25,14,45,892.0,97.0,3.65,27.1,811.0,654.67,495.53
2018,7,25,15,0,884.0,96.0,3.7,26.9,778.0,611.42,463.61
2018,7,25,15,15,874.0,93.5,3.7,26.9,739.0,564.92,428.05
2018,7,25,15,30,864.0,91.0,3.7,26.9,700.0,518.0,391.31
2018,7,25,15,45,850.5,89.0,3.65,26.3,657.0,469.72,353.37
2018,7,25,16,0,837.0,87.0,3.6,25.7,614.0,421.75,314.55
2018,7,25,16,15,820.0,84.5,3.6,25.3,567.5,368.42,270.53
2018,7,25,16,30,803.0,82.0,3.6,24.9,521.0,320.18,229.41
2018,7,25,16,45,780.0,79.0,3.6,24.45,472.0,271.22,187.39
2018,7,25,17,0,757.0,76.0,3.6,24.0,423.0,224.33,147.11
2018,7,25,17,15,726.0,72.0,3.55,23.55,372.5,177.5,108.28
2018,7,25,17,30,695.0,68.0,3.5,23.1,322.0,133.88,74.64
2018,7,25,17,45,652.0,63.0,3.5,22.6,272.5,88.63,44.78
2018,7,25,18,0,609.0,58.0,3.5,22.1,223.0,51.01,28.2
2018,7,25,18,15,545.0,52.0,3.45,21.55,176.5,35.75,25.44
2018,7,25,18,30,481.0,46.0,3.4,21.0,130.0,33.37,23.14
2018,7,25,18,45,381.0,37.0,3.35,20.45,90.5,28.06,18.07
2018,7,25,19,0,281.0,28.0,3.3,19.9,51.0,22.42,10.78
2018,7,25,19,15,158.0,17.0,3.3,19.6,28.0,16.71,0.0
2018,7,25,19,30,35.0,6.0,3.3,19.3,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,19.05,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,15,61.0,9.5,3.15,16.5,13.0,24.28,0.0
2018,7,26,5,30,122.0,19.0,3.1,17.2,26.0,65.64,0.0
2018,7,26,5,45,199.5,34.0,3.05,17.85,58.0,122.56,86.1
2018,7,26,6,0,277.0,49.0,3.0,18.5,90.0,178.03,136.14
2018,7,26,6,15,338.0,62.5,2.95,19.05,131.5,231.91,183.11
2018,7,26,6,30,399.0,76.0,2.9,19.6,173.0,291.32,233.65
2018,7,26,6,45,434.0,90.5,2.8,20.1,218.0,343.44,276.99
2018,7,26,7,0,469.0,105.0,2.7,20.6,263.0,398.01,320.76
2018,7,26,7,15,500.5,116.5,2.6,21.2,310.0,449.18,360.28
2018,7,26,7,30,532.0,128.0,2.5,21.8,357.0,502.02,399.71
2018,7,26,7,45,552.0,139.5,2.4,22.35,403.0,548.34,432.88
2018,7,26,8,0,572.0,151.0,2.3,22.9,449.0,594.9,465.19
2018,7,26,8,15,593.5,160.0,2.25,23.45,495.0,643.55,498.22
2018,7,26,8,30,615.0,169.0,2.2,24.0,541.0,688.53,527.82
2018,7,26,8,45,629.5,177.5,2.15,24.55,583.0,726.78,551.93
2018,7,26,9,0,644.0,186.0,2.1,25.1,625.0,763.95,574.78
2018,7,26,9,15,688.5,177.0,2.1,25.5,672.0,807.26,601.96
2018,7,26,9,30,733.0,168.0,2.1,25.9,719.0,850.29,628.2
2018,7,26,9,45,782.5,151.0,2.15,26.3,764.0,885.49,649.35
2018,7,26,10,0,832.0,134.0,2.2,26.7,809.0,923.56,672.26
2018,7,26,10,15,841.5,134.5,2.25,26.95,838.5,936.05,678.81
2018,7,26,10,30,851.0,135.0,2.3,27.2,868.0,951.61,687.66
2018,7,26,10,45,859.0,135.0,2.35,27.45,891.5,962.61,693.63
2018,7,26,11,0,867.0,135.0,2.4,27.7,915.0,970.9,697.98
2018,7,26,11,15,873.0,133.5,2.45,27.7,931.0,972.97,699.18
2018,7,26,11,30,879.0,132.0,2.5,27.7,947.0,972.23,698.74
2018,7,26,11,45,884.0,130.5,2.6,27.7,956.5,967.7,696.45
2018,7,26,12,0,889.0,129.0,2.7,27.7,966.0,960.33,692.42
2018,7,26,12,15,889.5,129.0,2.75,27.65,967.0,947.46,684.63
2018,7,26,12,30,890.0,129.0,2.8,27.6,968.0,931.9,675.19
2018,7,26,12,45,889.0,128.5,2.9,27.5,962.0,911.91,663.4
2018,7,26,13,0,888.0,128.0,3.0,27.4,956.0,889.45,649.94
2018,7,26,13,15,889.5,125.0,3.05,27.35,944.0,864.34,634.2
2018,7,26,13,30,891.0,122.0,3.1,27.3,932.0,836.83,616.8
2018,7,26,13,45,892.5,117.5,3.2,27.2,913.0,805.6,597.17
2018,7,26,14,0,894.0,113.0,3.3,27.1,894.0,772.15,575.83
2018,7,26,14,15,892.0,109.5,3.35,26.95,868.0,735.03,551.61
2018,7,26,14,30,890.0,106.0,3.4,26.8,842.0,696.17,525.43
2018,7,26,14,45,887.0,102.0,3.45,26.7,810.0,654.63,495.43
2018,7,26,15,0,884.0,98.0,3.5,26.6,778.0,611.73,463.71
2018,7,26,15,15,873.5,96.0,3.5,26.6,739.0,565.36,428.25
2018,7,26,15,30,863.0,94.0,3.5,26.6,700.0,518.61,391.64
2018,7,26,15,45,853.0,90.5,3.6,26.15,658.0,470.58,353.94
2018,7,26,16,0,843.0,87.0,3.7,25.7,616.0,422.54,315.02
2018,7,26,16,15,829.0,83.5,3.75,25.35,570.0,373.25,273.88
2018,7,26,16,30,815.0,80.0,3.8,25.0,524.0,320.46,229.17
2018,7,26,16,45,792.5,77.0,3.8,24.7,474.5,271.03,186.56
2018,7,26,17,0,770.0,74.0,3.8,24.4,425.0,223.63,145.72
2018,7,26,17,15,738.0,70.0,3.8,23.9,374.0,176.01,106.4
2018,7,26,17,30,706.0,66.0,3.8,23.4,323.0,131.69,72.46
2018,7,26,17,45,660.5,62.0,3.8,22.85,273.0,89.96,45.98
2018,7,26,18,0,615.0,58.0,3.8,22.3,223.0,49.52,27.9
2018,7,26,18,15,549.0,52.0,3.8,21.7,176.0,35.89,25.53
2018,7,26,18,30,483.0,46.0,3.8,21.1,129.0,33.52,23.24
2018,7,26,18,45,380.0,36.5,3.75,20.5,89.0,27.74,17.74
2018,7,26,19,0,277.0,27.0,3.7,19.9,49.0,21.57,9.74
2018,7,26,19,15,155.5,16.0,3.7,19.55,26.5,15.73,0.0
2018,7,26,19,30,34.0,5.0,3.7,19.2,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.65,18.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,17.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,5,15,87.0,10.0,3.6,14.95,14.5,30.99,0.0
2018,7,27,5,30,174.0,20.0,3.6,15.3,29.0,81.45,0.0
2018,7,27,5,45,286.0,31.5,3.55,15.6,64.5,148.71,104.76
2018,7,27,6,0,398.0,43.0,3.5,15.9,100.0,217.86,168.04
2018,7,27,6,15,470.0,51.5,3.5,16.45,145.0,277.21,220.9
2018,7,27,6,30,542.0,60.0,3.5,17.0,190.0,342.78,277.64
2018,7,27,6,45,590.5,67.5,3.5,17.55,239.5,400.82,326.8
2018,7,27,7,0,639.0,75.0,3.5,18.1,289.0,462.32,376.98
2018,7,27,7,15,674.0,80.5,3.45,18.85,339.5,516.37,419.23
2018,7,27,7,30,709.0,86.0,3.4,19.6,390.0,572.07,461.22
2018,7,27,7,45,733.5,91.5,3.4,20.35,440.0,621.89,497.4
2018,7,27,8,0,758.0,97.0,3.4,21.1,490.0,669.55,530.07
2018,7,27,8,15,778.5,101.0,3.4,21.7,538.5,714.9,560.05
2018,7,27,8,30,799.0,105.0,3.4,22.3,587.0,759.62,588.97
2018,7,27,8,45,814.0,109.0,3.4,22.85,632.0,798.96,613.66
2018,7,27,9,0,829.0,113.0,3.4,23.4,677.0,836.87,637.0
2018,7,27,9,15,837.0,117.5,3.45,23.8,716.5,867.59,655.74
2018,7,27,9,30,845.0,122.0,3.5,24.2,756.0,896.14,672.91
2018,7,27,9,45,849.0,127.5,3.55,24.65,790.0,919.82,686.58
2018,7,27,10,0,853.0,133.0,3.6,25.1,824.0,940.9,698.51
2018,7,27,10,15,863.5,133.0,3.65,25.4,854.5,954.1,705.63
2018,7,27,10,30,874.0,133.0,3.7,25.7,885.0,970.29,714.86
2018,7,27,10,45,883.0,132.5,3.7,26.0,909.5,981.87,720.77
2018,7,27,11,0,892.0,132.0,3.7,26.3,934.0,990.68,724.95
2018,7,27,11,15,897.5,132.0,3.8,26.35,951.0,993.78,726.88
2018,7,27,11,30,903.0,132.0,3.9,26.4,968.0,993.96,727.03
2018,7,27,11,45,907.5,131.0,3.95,26.45,977.5,989.26,723.79
2018,7,27,12,0,912.0,130.0,4.0,26.5,987.0,981.65,718.76
2018,7,27,12,15,913.0,129.0,4.05,26.45,988.0,967.92,710.08
2018,7,27,12,30,914.0,128.0,4.1,26.4,989.0,951.43,699.66
2018,7,27,12,45,913.5,127.5,4.2,26.35,983.0,931.39,687.18
2018,7,27,13,0,913.0,127.0,4.3,26.3,977.0,908.78,672.96
2018,7,27,13,15,912.0,125.0,4.3,26.2,963.5,881.86,655.46
2018,7,27,13,30,911.0,123.0,4.3,26.1,950.0,852.59,636.33
2018,7,27,13,45,909.0,120.5,4.35,26.0,929.5,819.84,614.93
2018,7,27,14,0,907.0,118.0,4.4,25.9,909.0,785.03,591.95
2018,7,27,14,15,901.5,116.0,4.4,25.8,881.5,746.29,565.86
2018,7,27,14,30,896.0,114.0,4.4,25.7,854.0,706.02,537.66
2018,7,27,14,45,889.5,111.5,4.4,25.6,820.5,663.32,506.17
2018,7,27,15,0,883.0,109.0,4.4,25.5,787.0,619.52,473.18
2018,7,27,15,15,871.5,107.0,4.4,25.5,747.5,572.54,436.84
2018,7,27,15,30,860.0,105.0,4.4,25.5,708.0,525.27,399.46
2018,7,27,15,45,838.5,105.5,4.4,25.15,662.5,471.96,357.23
2018,7,27,16,0,817.0,106.0,4.4,24.8,617.0,423.21,317.31
2018,7,27,16,15,776.0,110.0,4.4,24.4,565.0,371.99,274.94
2018,7,27,16,30,735.0,114.0,4.4,24.0,513.0,320.6,231.95
2018,7,27,16,45,686.0,115.5,4.4,23.65,459.5,271.84,191.05
2018,7,27,17,0,637.0,117.0,4.4,23.3,406.0,227.88,154.5
2018,7,27,17,15,589.5,111.5,4.35,22.65,354.0,182.99,118.66
2018,7,27,17,30,542.0,106.0,4.3,22.0,302.0,143.08,89.13
2018,7,27,17,45,479.5,97.5,4.3,21.35,251.0,103.89,64.27
2018,7,27,18,0,417.0,89.0,4.3,20.7,200.0,70.96,49.08
2018,7,27,18,15,353.5,75.0,4.25,20.05,155.0,55.2,42.49
2018,7,27,18,30,290.0,61.0,4.2,19.4,110.0,46.04,34.19
2018,7,27,18,45,211.5,44.5,4.1,18.7,74.0,34.27,23.36
2018,7,27,19,0,133.0,28.0,4.0,18.0,38.0,21.91,9.57
2018,7,27,19,15,70.5,15.0,3.95,17.65,20.0,14.74,0.0
2018,7,27,19,30,8.0,2.0,3.9,17.3,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.9,16.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,14.85,6.0,8.78,0.0
2018,7,28,5,30,32.0,10.0,3.1,15.3,12.0,22.46,0.0
2018,7,28,5,45,66.0,26.5,3.1,15.75,34.5,59.86,39.58
2018,7,28,6,0,100.0,43.0,3.1,16.2,57.0,94.83,71.42
2018,7,28,6,15,133.5,65.5,3.05,16.75,92.5,139.98,110.42
2018,7,28,6,30,167.0,88.0,3.0,17.3,128.0,187.32,150.85
2018,7,28,6,45,196.5,113.0,2.9,17.9,170.5,238.06,193.17
2018,7,28,7,0,226.0,138.0,2.8,18.5,213.0,290.71,235.88
2018,7,28,7,15,253.5,161.0,2.8,18.9,258.5,341.61,276.32
2018,7,28,7,30,281.0,184.0,2.8,19.3,304.0,394.12,316.99
2018,7,28,7,45,305.0,205.0,2.75,19.7,350.0,443.34,354.0
2018,7,28,8,0,329.0,226.0,2.7,20.1,396.0,493.56,390.85
2018,7,28,8,15,351.0,244.0,2.65,20.55,441.0,539.65,423.69
2018,7,28,8,30,373.0,262.0,2.6,21.0,486.0,586.22,456.14
2018,7,28,8,45,374.5,277.5,2.55,21.5,517.0,613.48,473.47
2018,7,28,9,0,376.0,293.0,2.5,22.0,548.0,639.68,489.85
2018,7,28,9,15,402.0,299.5,2.5,22.6,587.0,676.21,514.06
2018,7,28,9,30,428.0,306.0,2.5,23.2,626.0,720.69,543.15
2018,7,28,9,45,468.0,308.5,2.55,23.75,674.0,765.4,572.79
2018,7,28,10,0,508.0,311.0,2.6,24.3,722.0,809.81,601.76
2018,7,28,10,15,516.0,320.5,2.65,24.5,751.0,830.85,614.67
2018,7,28,10,30,524.0,330.0,2.7,24.7,780.0,850.15,626.56
2018,7,28,10,45,527.5,338.5,2.75,24.9,801.5,862.28,633.62
2018,7,28,11,0,531.0,347.0,2.8,25.1,823.0,872.44,639.47
2018,7,28,11,15,535.0,351.0,2.9,25.15,838.0,876.54,642.21
2018,7,28,11,30,539.0,355.0,3.0,25.2,853.0,878.67,643.73
2018,7,28,11,45,539.0,358.5,3.05,25.2,860.5,874.56,640.9
2018,7,28,12,0,539.0,362.0,3.1,25.2,868.0,868.55,636.9
2018,7,28,12,15,596.0,326.0,3.15,25.25,886.0,874.48,642.89
2018,7,28,12,30,653.0,290.0,3.2,25.3,904.0,876.8,646.36
2018,7,28,12,45,727.0,242.0,3.3,25.4,921.0,879.73,650.6
2018,7,28,13,0,801.0,194.0,3.4,25.5,938.0,876.98,649.29
2018,7,28,13,15,783.0,202.5,3.4,25.45,921.0,847.56,629.86
2018,7,28,13,30,765.0,211.0,3.4,25.4,904.0,816.96,609.74
2018,7,28,13,45,741.0,219.5,3.45,25.35,878.0,780.32,584.55
2018,7,28,14,0,717.0,228.0,3.5,25.3,852.0,743.37,558.58
2018,7,28,14,15,700.0,229.0,3.55,25.2,822.5,704.43,531.2
2018,7,28,14,30,683.0,230.0,3.6,25.1,793.0,665.32,503.23
2018,7,28,14,45,661.0,230.5,3.6,24.95,757.0,622.69,472.14
2018,7,28,15,0,639.0,231.0,3.6,24.8,721.0,580.76,441.02
2018,7,28,15,15,623.5,225.5,3.6,24.8,683.0,537.87,408.5
2018,7,28,15,30,608.0,220.0,3.6,24.8,645.0,495.59,375.79
2018,7,28,15,45,588.0,212.5,3.6,24.25,602.0,450.23,340.92
2018,7,28,16,0,568.0,205.0,3.6,23.7,559.0,405.92,306.06
2018,7,28,16,15,548.5,193.5,3.65,23.25,513.5,359.85,269.09
2018,7,28,16,30,529.0,182.0,3.7,22.8,468.0,315.4,232.73
2018,7,28,16,45,506.5,168.0,3.7,22.3,420.5,269.82,195.23
2018,7,28,17,0,484.0,154.0,3.7,21.8,373.0,226.44,159.53
2018,7,28,17,15,455.0,140.0,3.65,21.25,326.0,184.34,125.84
2018,7,28,17,30,426.0,126.0,3.6,20.7,279.0,145.26,96.25
2018,7,28,17,45,389.0,110.0,3.6,20.15,233.0,107.13,70.58
2018,7,28,18,0,352.0,94.0,3.6,19.6,187.0,72.91,52.26
2018,7,28,18,15,303.0,77.0,3.6,19.05,145.0,56.89,44.11
2018,7,28,18,30,254.0,60.0,3.6,18.5,103.0,45.3,33.66
2018,7,28,18,45,191.0,43.0,3.55,17.95,69.0,33.1,22.38
2018,7,28,19,0,128.0,26.0,3.5,17.4,35.0,20.3,7.88
2018,7,28,19,15,67.5,13.5,3.5,17.15,18.0,13.27,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.55,16.6,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,15.55,6.5,9.96,0.0
2018,7,29,5,30,38.0,11.0,2.8,15.9,13.0,25.44,0.0
2018,7,29,5,45,74.0,29.0,2.8,16.25,37.5,66.53,43.96
2018,7,29,6,0,110.0,47.0,2.8,16.6,62.0,104.24,78.68
2018,7,29,6,15,160.0,69.5,2.75,16.9,101.5,156.54,123.64
2018,7,29,6,30,210.0,92.0,2.7,17.2,141.0,212.64,171.45
2018,7,29,6,45,249.5,112.5,2.6,17.55,185.0,264.75,215.12
2018,7,29,7,0,289.0,133.0,2.5,17.9,229.0,319.86,260.08
2018,7,29,7,15,325.0,150.5,2.5,18.2,275.0,372.08,301.75
2018,7,29,7,30,361.0,168.0,2.5,18.5,321.0,426.69,344.2
2018,7,29,7,45,393.5,182.5,2.45,18.8,368.5,477.52,382.58
2018,7,29,8,0,426.0,197.0,2.4,19.1,416.0,538.38,427.34
2018,7,29,8,15,455.0,208.0,2.4,19.65,462.5,585.9,460.98
2018,7,29,8,30,484.0,219.0,2.4,20.2,509.0,634.09,494.42
2018,7,29,8,45,511.0,226.5,2.4,20.8,553.5,677.23,523.46
2018,7,29,9,0,538.0,234.0,2.4,21.4,598.0,720.37,551.93
2018,7,29,9,15,594.5,222.5,2.45,22.05,647.5,768.27,584.45
2018,7,29,9,30,651.0,211.0,2.5,22.7,697.0,820.51,619.2
2018,7,29,9,45,716.5,188.0,2.5,23.3,746.5,865.77,647.17
2018,7,29,10,0,782.0,165.0,2.5,23.9,796.0,907.16,671.87
2018,7,29,10,15,789.0,168.5,2.55,24.1,825.0,925.14,682.3
2018,7,29,10,30,796.0,172.0,2.6,24.3,854.0,940.61,691.35
2018,7,29,10,45,789.5,181.0,2.6,24.5,873.0,946.3,693.64
2018,7,29,11,0,783.0,190.0,2.6,24.7,892.0,949.14,694.25
2018,7,29,11,15,792.5,189.0,2.65,24.65,910.0,954.37,697.69
2018,7,29,11,30,802.0,188.0,2.7,24.6,928.0,956.92,699.46
2018,7,29,11,45,769.0,210.0,2.75,24.5,925.0,942.5,690.36
2018,7,29,12,0,736.0,232.0,2.8,24.4,922.0,922.88,678.03
2018,7,29,12,15,748.0,224.0,2.85,24.2,925.5,912.92,672.42
2018,7,29,12,30,760.0,216.0,2.9,24.0,929.0,900.43,665.09
2018,7,29,12,45,699.5,253.5,2.95,23.8,906.5,865.54,642.39
2018,7,29,13,0,639.0,291.0,3.0,23.6,884.0,830.29,617.54
2018,7,29,13,15,629.0,293.0,3.0,23.4,869.5,804.28,600.2
2018,7,29,13,30,619.0,295.0,3.0,23.2,855.0,777.22,581.89
2018,7,29,13,45,633.5,276.0,3.05,23.0,837.5,748.72,563.49
2018,7,29,14,0,648.0,257.0,3.1,22.8,820.0,718.03,543.2
2018,7,29,14,15,678.5,232.0,3.15,22.6,805.0,690.85,525.29
2018,7,29,14,30,709.0,207.0,3.2,22.4,790.0,660.3,504.42
2018,7,29,14,45,685.0,209.0,3.2,22.15,753.0,616.83,472.51
2018,7,29,15,0,661.0,211.0,3.2,21.9,716.0,574.15,440.63
2018,7,29,15,15,666.0,198.0,3.2,21.9,684.5,534.6,410.38
2018,7,29,15,30,671.0,185.0,3.2,21.9,653.0,493.82,378.39
2018,7,29,15,45,639.5,181.5,3.25,21.3,604.5,444.05,339.7
2018,7,29,16,0,608.0,178.0,3.3,20.7,556.0,396.67,301.98
2018,7,29,16,15,580.0,173.5,3.3,20.35,511.0,352.49,265.64
2018,7,29,16,30,552.0,169.0,3.3,20.0,466.0,310.01,230.17
2018,7,29,16,45,481.5,164.5,3.35,19.65,405.5,259.18,189.31
2018,7,29,17,0,411.0,160.0,3.4,19.3,345.0,215.18,154.63
2018,7,29,17,15,379.0,141.5,3.4,18.9,296.0,172.47,120.52
2018,7,29,17,30,347.0,123.0,3.4,18.5,247.0,133.15,90.57
2018,7,29,17,45,326.5,108.5,3.4,18.15,210.5,101.15,68.55
2018,7,29,18,0,306.0,94.0,3.4,17.8,174.0,71.38,57.25
2018,7,29,18,15,256.5,77.0,3.4,17.5,134.0,60.76,47.76
2018,7,29,18,30,207.0,60.0,3.4,17.2,94.0,48.18,36.3
2018,7,29,18,45,149.0,42.0,3.35,16.9,62.0,34.39,23.5
2018,7,29,19,0,91.0,24.0,3.3,16.6,30.0,20.13,7.06
2018,7,29,19,15,48.0,12.5,3.3,16.5,15.5,12.29,0.0
2018,7,29,19,30,5.0,1.0,3.3,16.4,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.25,16.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,5,15,13.0,4.5,3.1,14.7,5.0,7.51,0.0
2018,7,30,5,30,26.0,9.0,3.1,14.9,10.0,19.2,0.0
2018,7,30,5,45,60.5,26.0,3.1,15.05,33.0,57.66,37.11
2018,7,30,6,0,95.0,43.0,3.1,15.2,56.0,93.04,70.01
2018,7,30,6,15,133.0,67.5,3.1,15.6,94.0,142.36,112.64
2018,7,30,6,30,171.0,92.0,3.1,16.0,132.0,194.08,156.99
2018,7,30,6,45,206.5,116.0,3.1,16.4,176.0,246.6,201.23
2018,7,30,7,0,242.0,140.0,3.1,16.8,220.0,301.64,246.5
2018,7,30,7,15,277.0,160.0,3.05,17.4,266.0,354.02,288.3
2018,7,30,7,30,312.0,180.0,3.0,18.0,312.0,408.72,330.79
2018,7,30,7,45,344.5,197.0,3.0,18.6,359.5,460.3,369.83
2018,7,30,8,0,377.0,214.0,3.0,19.2,407.0,513.55,409.17
2018,7,30,8,15,399.0,227.5,2.95,19.85,450.0,556.28,439.36
2018,7,30,8,30,421.0,241.0,2.9,20.5,493.0,607.69,475.05
2018,7,30,8,45,438.0,255.0,2.85,21.2,534.5,647.71,501.56
2018,7,30,9,0,455.0,269.0,2.8,21.9,576.0,687.29,527.22
2018,7,30,9,15,466.0,279.5,2.85,22.5,611.0,717.3,546.28
2018,7,30,9,30,477.0,290.0,2.9,23.1,646.0,746.22,564.41
2018,7,30,9,45,483.5,301.5,2.9,23.7,677.0,770.88,579.0
2018,7,30,10,0,490.0,313.0,2.9,24.3,708.0,793.99,592.41
2018,7,30,10,15,493.5,324.0,3.0,24.5,734.0,812.13,603.79
2018,7,30,10,30,497.0,335.0,3.1,24.7,760.0,828.48,613.99
2018,7,30,10,45,496.0,345.0,3.15,24.95,779.0,837.67,618.92
2018,7,30,11,0,495.0,355.0,3.2,25.2,798.0,844.92,622.64
2018,7,30,11,15,495.5,361.5,3.3,25.2,811.5,848.15,624.74
2018,7,30,11,30,496.0,368.0,3.4,25.2,825.0,849.5,625.65
2018,7,30,11,45,492.5,373.5,3.45,25.15,831.0,844.25,621.99
2018,7,30,12,0,489.0,379.0,3.5,25.1,837.0,837.27,617.25
2018,7,30,12,15,538.0,350.5,3.55,25.2,854.5,843.65,623.11
2018,7,30,12,30,587.0,322.0,3.6,25.3,872.0,847.21,626.95
2018,7,30,12,45,649.5,283.0,3.65,25.35,888.0,848.8,630.07
2018,7,30,13,0,712.0,244.0,3.7,25.4,904.0,847.13,630.89
2018,7,30,13,15,685.5,256.0,3.7,25.2,883.5,815.36,608.8
2018,7,30,13,30,659.0,268.0,3.7,25.0,863.0,783.05,586.33
2018,7,30,13,45,623.0,282.0,3.75,24.8,834.0,745.1,559.72
2018,7,30,14,0,587.0,296.0,3.8,24.6,805.0,708.79,533.93
2018,7,30,14,15,563.0,296.5,3.75,24.25,772.0,668.59,505.51
2018,7,30,14,30,539.0,297.0,3.7,23.9,739.0,628.99,477.13
2018,7,30,14,45,507.5,297.5,3.7,23.55,700.0,585.56,445.61
2018,7,30,15,0,476.0,298.0,3.7,23.2,661.0,543.82,414.84
2018,7,30,15,15,461.5,287.5,3.7,23.2,624.5,503.46,384.35
2018,7,30,15,30,447.0,277.0,3.7,23.2,588.0,463.87,353.93
2018,7,30,15,45,423.5,265.5,3.65,22.55,545.0,420.3,320.8
2018,7,30,16,0,400.0,254.0,3.6,21.9,502.0,382.36,291.34
2018,7,30,16,15,379.5,237.5,3.6,21.5,458.0,339.49,257.46
2018,7,30,16,30,359.0,221.0,3.6,21.1,414.0,298.48,224.61
2018,7,30,16,45,340.0,202.0,3.6,20.75,370.5,257.74,191.67
2018,7,30,17,0,321.0,183.0,3.6,20.4,327.0,218.93,160.3
2018,7,30,17,15,301.5,163.5,3.6,19.9,285.5,181.63,130.72
2018,7,30,17,30,282.0,144.0,3.6,19.4,244.0,146.42,103.91
2018,7,30,17,45,258.5,122.0,3.6,18.9,202.5,111.28,79.14
2018,7,30,18,0,235.0,100.0,3.6,18.4,161.0,78.84,63.6
2018,7,30,18,15,200.0,78.5,3.6,18.0,122.5,61.81,48.55
2018,7,30,18,30,165.0,57.0,3.6,17.6,84.0,45.91,34.24
2018,7,30,18,45,122.5,39.0,3.65,17.15,55.0,32.07,21.42
2018,7,30,19,0,80.0,21.0,3.7,16.7,26.0,17.73,4.71
2018,7,30,19,15,42.0,11.0,3.7,16.5,13.5,10.81,0.0
2018,7,30,19,30,4.0,1.0,3.7,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.65,4.0,3.44,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.0,8.0,13.33,0.0
2018,7,31,5,45,53.5,21.5,3.2,15.35,27.5,48.66,29.88
2018,7,31,6,0,84.0,36.0,3.2,15.7,47.0,79.25,58.63
2018,7,31,6,15,116.0,59.0,3.15,16.2,81.5,123.91,97.22
2018,7,31,6,30,148.0,82.0,3.1,16.7,116.0,170.42,137.12
2018,7,31,6,45,178.0,107.0,3.0,17.25,158.0,220.57,179.24
2018,7,31,7,0,208.0,132.0,2.9,17.8,200.0,272.66,221.91
2018,7,31,7,15,236.0,155.5,2.9,18.25,245.0,323.66,262.74
2018,7,31,7,30,264.0,179.0,2.9,18.7,290.0,376.32,303.83
2018,7,31,7,45,289.5,200.0,2.85,19.2,336.0,425.86,341.35
2018,7,31,8,0,315.0,221.0,2.8,19.7,382.0,476.55,378.79
2018,7,31,8,15,339.5,238.0,2.75,20.15,427.0,522.87,412.19
2018,7,31,8,30,364.0,255.0,2.7,20.6,472.0,569.89,445.37
2018,7,31,8,45,386.0,267.5,2.7,21.05,513.5,610.31,473.27
2018,7,31,9,0,408.0,280.0,2.7,21.5,555.0,650.85,500.79
2018,7,31,9,15,476.5,268.5,2.7,22.3,608.5,714.04,544.5
2018,7,31,9,30,545.0,257.0,2.7,23.1,662.0,770.78,582.7
2018,7,31,9,45,629.0,226.5,2.75,23.95,715.5,825.25,619.49
2018,7,31,10,0,713.0,196.0,2.8,24.8,769.0,878.19,652.91
2018,7,31,10,15,724.0,198.0,2.85,25.15,798.5,897.16,663.65
2018,7,31,10,30,735.0,200.0,2.9,25.5,828.0,913.9,673.21
2018,7,31,10,45,743.0,202.0,2.95,25.85,851.5,925.44,679.4
2018,7,31,11,0,751.0,204.0,3.0,26.2,875.0,934.49,684.06
2018,7,31,11,15,755.5,206.0,3.05,26.3,891.0,937.64,685.62
2018,7,31,11,30,760.0,208.0,3.1,26.4,907.0,938.19,685.63
2018,7,31,11,45,762.0,209.5,3.2,26.45,916.0,933.26,682.65
2018,7,31,12,0,764.0,211.0,3.3,26.5,925.0,925.78,678.09
2018,7,31,12,15,781.0,200.0,3.35,26.55,930.5,915.08,671.16
2018,7,31,12,30,798.0,189.0,3.4,26.6,936.0,904.24,664.23
2018,7,31,12,45,818.0,175.0,3.45,26.65,936.0,890.28,655.28
2018,7,31,13,0,838.0,161.0,3.5,26.7,936.0,873.28,644.37
2018,7,31,13,15,828.5,163.5,3.6,26.65,920.0,844.52,626.05
