Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,30,819.0,166.0,3.7,26.6,904.0,814.05,606.48
2018,7,31,13,45,805.5,169.0,3.75,26.5,881.0,779.43,583.81
2018,7,31,14,0,792.0,172.0,3.8,26.4,858.0,743.73,559.84
2018,7,31,14,15,782.5,171.5,3.85,26.2,831.0,706.71,533.93
2018,7,31,14,30,773.0,171.0,3.9,26.0,804.0,668.76,506.85
2018,7,31,14,45,760.5,168.5,3.95,25.8,769.5,624.1,474.45
2018,7,31,15,0,748.0,166.0,4.0,25.6,735.0,581.02,442.43
2018,7,31,15,15,733.5,162.0,4.0,25.6,696.0,535.43,407.41
2018,7,31,15,30,719.0,158.0,4.0,25.6,657.0,490.14,371.84
2018,7,31,15,45,700.0,153.0,4.05,25.0,613.0,442.46,334.58
2018,7,31,16,0,681.0,148.0,4.1,24.4,569.0,395.89,297.19
2018,7,31,16,15,653.5,143.5,4.1,23.9,521.5,348.12,257.99
2018,7,31,16,30,626.0,139.0,4.1,23.4,474.0,302.69,220.04
2018,7,31,16,45,591.5,133.0,4.1,22.9,424.5,256.72,181.69
2018,7,31,17,0,557.0,127.0,4.1,22.4,375.0,214.17,146.46
2018,7,31,17,15,514.0,118.5,4.05,21.8,325.5,171.57,112.81
2018,7,31,17,30,471.0,110.0,4.0,21.2,276.0,132.93,84.61
2018,7,31,17,45,416.5,98.0,3.95,20.55,227.5,95.28,61.04
2018,7,31,18,0,362.0,86.0,3.9,19.9,179.0,63.18,49.63
2018,7,31,18,15,301.0,71.5,3.8,19.35,137.0,52.85,40.49
2018,7,31,18,30,240.0,57.0,3.7,18.8,95.0,43.18,31.67
2018,7,31,18,45,169.0,39.5,3.65,18.25,61.5,30.46,19.86
2018,7,31,19,0,98.0,22.0,3.6,17.7,28.0,17.14,3.31
2018,7,31,19,15,51.0,11.5,3.6,17.4,14.5,11.3,0.0
2018,7,31,19,30,4.0,1.0,3.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.55,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,1,5,15,27.5,6.5,3.4,13.8,7.5,6.39,0.0
2018,8,1,5,30,55.0,13.0,3.4,14.1,15.0,28.08,0.0
2018,8,1,5,45,123.5,31.0,3.35,14.45,44.5,86.11,55.63
2018,8,1,6,0,192.0,49.0,3.3,14.8,74.0,144.12,110.13
2018,8,1,6,15,255.0,65.5,3.25,15.3,114.5,197.56,157.13
2018,8,1,6,30,318.0,82.0,3.2,15.8,155.0,256.79,208.3
2018,8,1,6,45,369.5,96.5,3.15,16.3,201.5,313.22,256.17
2018,8,1,7,0,421.0,111.0,3.1,16.8,248.0,373.76,305.98
2018,8,1,7,15,460.0,123.5,3.05,17.4,296.5,428.26,349.35
2018,8,1,7,30,499.0,136.0,3.0,18.0,345.0,485.14,393.21
2018,8,1,7,45,529.5,145.5,2.95,18.65,392.5,534.9,430.21
2018,8,1,8,0,560.0,155.0,2.9,19.3,440.0,585.79,466.97
2018,8,1,8,15,582.5,164.0,2.95,20.0,486.0,630.92,498.63
2018,8,1,8,30,605.0,173.0,3.0,20.7,532.0,679.58,532.03
2018,8,1,8,45,621.5,181.0,3.05,21.45,575.0,718.64,557.71
2018,8,1,9,0,638.0,189.0,3.1,22.2,618.0,756.73,582.26
2018,8,1,9,15,687.0,178.5,3.15,22.7,666.0,801.98,612.18
2018,8,1,9,30,736.0,168.0,3.2,23.2,714.0,847.08,640.9
2018,8,1,9,45,790.5,149.0,3.3,23.75,761.0,884.39,664.08
2018,8,1,10,0,845.0,130.0,3.4,24.3,808.0,924.66,689.1
2018,8,1,10,15,847.0,134.5,3.5,24.6,835.5,940.04,697.9
2018,8,1,10,30,849.0,139.0,3.6,24.9,863.0,947.29,701.53
2018,8,1,10,45,847.0,145.0,3.7,25.25,883.5,960.16,708.92
2018,8,1,11,0,845.0,151.0,3.8,25.6,904.0,964.74,710.85
2018,8,1,11,15,840.5,157.0,3.9,25.65,917.5,964.03,710.25
2018,8,1,11,30,836.0,163.0,4.0,25.7,931.0,960.43,707.88
2018,8,1,11,45,827.0,170.5,4.1,25.75,936.0,951.32,701.94
2018,8,1,12,0,818.0,178.0,4.2,25.8,941.0,939.55,694.32
2018,8,1,12,15,830.5,170.5,4.25,25.8,946.0,930.14,688.25
2018,8,1,12,30,843.0,163.0,4.3,25.8,951.0,917.92,680.35
2018,8,1,12,45,857.5,153.0,4.35,25.75,949.5,899.83,668.69
2018,8,1,13,0,872.0,143.0,4.4,25.7,948.0,881.98,657.24
2018,8,1,13,15,859.0,148.0,4.4,25.6,931.0,852.4,637.68
2018,8,1,13,30,846.0,153.0,4.4,25.5,914.0,821.81,617.43
2018,8,1,13,45,827.0,159.5,4.4,25.35,889.0,785.5,593.19
2018,8,1,14,0,808.0,166.0,4.4,25.2,864.0,748.35,568.08
2018,8,1,14,15,792.5,167.5,4.4,24.95,834.0,708.42,539.63
2018,8,1,14,30,777.0,169.0,4.4,24.7,804.0,667.97,510.28
2018,8,1,14,45,756.0,171.0,4.4,24.45,767.5,621.96,476.34
2018,8,1,15,0,735.0,173.0,4.4,24.2,731.0,578.19,443.35
2018,8,1,15,15,720.5,169.0,4.4,24.2,692.0,533.11,408.4
2018,8,1,15,30,706.0,165.0,4.4,24.2,653.0,488.36,372.95
2018,8,1,15,45,682.0,162.0,4.35,23.4,608.5,440.82,335.64
2018,8,1,16,0,658.0,159.0,4.3,22.6,564.0,394.9,298.66
2018,8,1,16,15,628.5,154.0,4.3,22.05,516.0,347.13,259.38
2018,8,1,16,30,599.0,149.0,4.3,21.5,468.0,301.94,221.6
2018,8,1,16,45,567.5,142.0,4.3,21.0,420.0,257.5,184.28
2018,8,1,17,0,536.0,135.0,4.3,20.5,372.0,215.41,149.26
2018,8,1,17,15,502.0,123.5,4.25,19.85,324.0,172.35,114.82
2018,8,1,17,30,468.0,112.0,4.2,19.2,276.0,132.79,85.48
2018,8,1,17,45,424.0,99.5,4.2,18.6,229.5,95.48,61.95
2018,8,1,18,0,380.0,87.0,4.2,18.0,183.0,62.96,49.82
2018,8,1,18,15,324.0,71.5,4.1,17.45,140.5,53.0,40.92
2018,8,1,18,30,268.0,56.0,4.0,16.9,98.0,42.49,31.29
2018,8,1,18,45,193.5,39.5,3.95,16.35,64.0,30.57,20.01
2018,8,1,19,0,119.0,23.0,3.9,15.8,30.0,18.05,2.47
2018,8,1,19,15,60.0,11.5,3.85,15.55,15.0,11.3,0.0
2018,8,1,19,30,1.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,1,19,45,0.5,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,5,15,19.5,7.0,3.5,13.45,7.5,0.0,0.0
2018,8,2,5,30,39.0,14.0,3.5,13.7,15.0,24.54,0.0
2018,8,2,5,45,113.5,31.0,3.5,14.0,43.5,82.51,52.05
2018,8,2,6,0,188.0,48.0,3.5,14.3,72.0,141.19,107.77
2018,8,2,6,15,243.0,65.0,3.5,14.7,110.5,191.56,152.52
2018,8,2,6,30,298.0,82.0,3.5,15.1,149.0,246.97,200.83
2018,8,2,6,45,347.0,96.5,3.55,15.55,194.0,301.12,247.19
2018,8,2,7,0,396.0,111.0,3.6,16.0,239.0,359.19,295.53
2018,8,2,7,15,445.5,125.0,3.65,16.6,292.0,420.56,345.02
2018,8,2,7,30,495.0,139.0,3.7,17.2,345.0,485.19,395.66
2018,8,2,7,45,525.0,149.5,3.75,17.8,393.5,535.55,433.77
2018,8,2,8,0,555.0,160.0,3.8,18.4,442.0,586.98,471.76
2018,8,2,8,15,578.5,168.5,3.8,18.9,488.0,632.08,504.11
2018,8,2,8,30,602.0,177.0,3.8,19.4,534.0,680.5,538.12
2018,8,2,8,45,619.0,185.5,3.8,19.85,577.0,720.41,565.28
2018,8,2,9,0,636.0,194.0,3.8,20.3,620.0,759.38,591.32
2018,8,2,9,15,677.0,188.0,3.85,20.75,667.0,802.53,620.6
2018,8,2,9,30,718.0,182.0,3.9,21.2,714.0,845.25,648.3
2018,8,2,9,45,763.0,169.0,3.95,21.65,758.5,883.25,672.39
2018,8,2,10,0,808.0,156.0,4.0,22.1,803.0,917.23,693.51
2018,8,2,10,15,809.0,163.0,4.05,22.3,831.0,933.63,703.18
2018,8,2,10,30,810.0,170.0,4.1,22.5,859.0,947.27,711.16
2018,8,2,10,45,806.5,177.5,4.15,22.7,879.5,954.38,714.81
2018,8,2,11,0,803.0,185.0,4.2,22.9,900.0,958.61,716.68
2018,8,2,11,15,798.0,192.5,4.25,22.9,913.5,958.59,716.35
2018,8,2,11,30,793.0,200.0,4.3,22.9,927.0,955.8,714.29
2018,8,2,11,45,782.5,209.0,4.35,22.9,932.0,946.64,708.05
2018,8,2,12,0,772.0,218.0,4.4,22.9,937.0,937.77,702.13
2018,8,2,12,15,784.5,211.0,4.4,22.9,942.0,926.46,694.4
2018,8,2,12,30,797.0,204.0,4.4,22.9,947.0,915.24,686.83
2018,8,2,12,45,811.5,193.5,4.45,22.85,945.5,899.68,676.71
2018,8,2,13,0,826.0,183.0,4.5,22.8,944.0,881.3,664.88
2018,8,2,13,15,809.0,190.5,4.45,22.75,926.5,851.16,644.24
2018,8,2,13,30,792.0,198.0,4.4,22.7,909.0,819.72,622.79
2018,8,2,13,45,768.5,207.0,4.35,22.65,883.5,783.03,596.89
2018,8,2,14,0,745.0,216.0,4.3,22.6,858.0,746.06,569.87
2018,8,2,14,15,727.5,216.5,4.25,22.45,827.0,705.31,540.32
2018,8,2,14,30,710.0,217.0,4.2,22.3,796.0,664.35,510.17
2018,8,2,14,45,687.0,218.0,4.2,22.15,759.0,620.51,477.49
2018,8,2,15,0,664.0,219.0,4.2,22.0,722.0,577.4,444.76
2018,8,2,15,15,648.0,213.5,4.2,22.0,683.0,533.1,410.44
2018,8,2,15,30,632.0,208.0,4.2,22.0,644.0,489.43,375.91
2018,8,2,15,45,605.5,203.5,4.15,21.45,599.0,442.99,339.3
2018,8,2,16,0,579.0,199.0,4.1,20.9,554.0,397.95,303.06
2018,8,2,16,15,548.0,191.5,4.15,20.4,506.0,350.87,264.75
2018,8,2,16,30,517.0,184.0,4.2,19.9,458.0,306.49,228.13
2018,8,2,16,45,485.0,172.5,4.25,19.45,409.5,261.35,190.82
2018,8,2,17,0,453.0,161.0,4.3,19.0,361.0,219.34,156.37
2018,8,2,17,15,419.5,146.5,4.25,18.45,313.5,177.85,123.44
2018,8,2,17,30,386.0,132.0,4.2,17.9,266.0,139.83,95.25
2018,8,2,17,45,344.0,115.0,4.15,17.35,220.0,102.89,71.18
2018,8,2,18,0,302.0,98.0,4.1,16.8,174.0,75.76,61.29
2018,8,2,18,15,255.0,78.5,4.0,16.35,132.5,61.85,48.83
2018,8,2,18,30,208.0,59.0,3.9,15.9,91.0,47.4,35.63
2018,8,2,18,45,147.5,40.5,3.8,15.45,59.0,33.17,22.13
2018,8,2,19,0,87.0,22.0,3.7,15.0,27.0,18.47,0.87
2018,8,2,19,15,43.5,11.0,3.7,14.8,13.5,10.81,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.4,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,13.8,8.0,12.64,0.0
2018,8,3,5,45,54.5,22.0,3.1,14.15,28.0,49.19,28.2
2018,8,3,6,0,88.0,37.0,3.1,14.5,48.0,82.32,60.93
2018,8,3,6,15,126.5,60.5,3.05,15.1,84.5,130.26,102.48
2018,8,3,6,30,165.0,84.0,3.0,15.7,121.0,180.62,145.77
2018,8,3,6,45,201.0,108.5,2.9,16.3,165.0,233.7,190.52
2018,8,3,7,0,237.0,133.0,2.8,16.9,209.0,289.29,236.17
2018,8,3,7,15,272.0,154.5,2.75,17.45,256.0,343.12,279.27
2018,8,3,7,30,307.0,176.0,2.7,18.0,303.0,399.22,322.96
2018,8,3,7,45,339.0,194.0,2.6,18.55,351.0,451.26,362.21
2018,8,3,8,0,371.0,212.0,2.5,19.1,399.0,504.92,401.59
2018,8,3,8,15,396.5,227.0,2.5,19.8,445.0,551.66,434.74
2018,8,3,8,30,422.0,242.0,2.5,20.5,491.0,599.06,467.61
2018,8,3,8,45,445.0,251.5,2.45,21.2,532.5,647.07,499.82
2018,8,3,9,0,468.0,261.0,2.4,21.9,574.0,686.99,525.7
2018,8,3,9,15,538.0,247.0,2.35,22.6,628.0,741.89,563.01
2018,8,3,9,30,608.0,233.0,2.3,23.3,682.0,800.74,601.9
2018,8,3,9,45,692.5,201.5,2.3,24.05,736.5,853.47,635.92
2018,8,3,10,0,777.0,170.0,2.3,24.8,791.0,902.29,665.0
2018,8,3,10,15,774.0,178.0,2.3,25.15,816.0,915.52,671.33
2018,8,3,10,30,771.0,186.0,2.3,25.5,841.0,925.98,676.25
2018,8,3,10,45,762.0,197.0,2.3,25.85,859.0,934.84,680.23
2018,8,3,11,0,753.0,208.0,2.3,26.2,877.0,937.18,680.07
2018,8,3,11,15,743.5,217.5,2.4,26.3,888.0,934.7,678.58
2018,8,3,11,30,734.0,227.0,2.5,26.4,899.0,929.56,675.46
2018,8,3,11,45,717.5,239.5,2.6,26.45,901.5,918.33,668.59
2018,8,3,12,0,701.0,252.0,2.7,26.5,904.0,904.76,660.26
2018,8,3,12,15,683.0,263.5,2.85,26.45,899.0,886.74,649.05
2018,8,3,12,30,665.0,275.0,3.0,26.4,894.0,866.92,636.39
2018,8,3,12,45,654.0,279.5,3.1,26.35,884.5,845.01,622.17
2018,8,3,13,0,643.0,284.0,3.2,26.3,875.0,821.65,606.84
2018,8,3,13,15,632.5,285.0,3.3,26.2,859.0,794.16,588.75
2018,8,3,13,30,622.0,286.0,3.4,26.1,843.0,765.63,569.71
2018,8,3,13,45,611.0,284.5,3.55,25.95,821.0,733.52,548.28
2018,8,3,14,0,600.0,283.0,3.7,25.8,799.0,700.78,526.01
2018,8,3,14,15,595.5,275.0,3.75,25.65,773.5,666.11,501.86
2018,8,3,14,30,591.0,267.0,3.8,25.5,748.0,631.27,477.14
2018,8,3,14,45,579.5,260.5,3.85,25.3,715.5,592.08,448.8
2018,8,3,15,0,568.0,254.0,3.9,25.1,683.0,552.9,419.92
2018,8,3,15,15,551.5,246.0,3.9,25.1,644.5,509.91,387.25
2018,8,3,15,30,535.0,238.0,3.9,25.1,606.0,467.71,354.58
2018,8,3,15,45,520.0,227.0,4.0,24.45,565.0,424.49,321.52
2018,8,3,16,0,505.0,216.0,4.1,23.8,524.0,382.25,288.38
2018,8,3,16,15,490.0,202.0,4.1,23.4,481.0,338.55,253.07
2018,8,3,16,30,475.0,188.0,4.1,23.0,438.0,296.13,218.22
2018,8,3,16,45,453.0,172.5,4.1,22.55,392.0,252.13,182.14
2018,8,3,17,0,431.0,157.0,4.1,22.1,346.0,210.33,148.03
2018,8,3,17,15,405.0,141.0,4.1,21.55,300.5,169.84,116.1
2018,8,3,17,30,379.0,125.0,4.1,21.0,255.0,132.11,88.26
2018,8,3,17,45,346.5,107.5,4.05,20.45,211.5,95.69,64.76
2018,8,3,18,0,314.0,90.0,4.0,19.9,168.0,65.59,51.69
2018,8,3,18,15,263.0,72.0,4.0,19.45,127.0,53.64,41.08
2018,8,3,18,30,212.0,54.0,4.0,19.0,86.0,41.06,29.68
2018,8,3,18,45,149.0,36.5,3.95,18.6,55.0,28.24,17.59
2018,8,3,19,0,86.0,19.0,3.9,18.2,24.0,14.82,0.0
2018,8,3,19,15,43.0,9.5,3.85,18.05,12.0,9.34,0.0
2018,8,3,19,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,15,16.5,4.5,3.25,16.2,5.0,0.0,0.0
2018,8,4,5,30,33.0,9.0,3.3,16.6,10.0,17.83,0.0
2018,8,4,5,45,87.0,25.5,3.35,16.95,35.0,64.74,36.76
2018,8,4,6,0,141.0,42.0,3.4,17.3,60.0,109.03,80.88
2018,8,4,6,15,197.0,62.5,3.35,17.8,99.5,162.19,126.91
2018,8,4,6,30,253.0,83.0,3.3,18.3,139.0,219.85,176.21
2018,8,4,6,45,302.5,101.5,3.3,18.8,185.5,276.27,223.73
2018,8,4,7,0,352.0,120.0,3.3,19.3,232.0,343.9,278.9
2018,8,4,7,15,398.5,133.0,3.3,19.9,281.0,400.25,323.73
2018,8,4,7,30,445.0,146.0,3.3,20.5,330.0,459.72,369.74
2018,8,4,7,45,486.5,155.5,3.3,21.1,380.5,514.65,411.03
2018,8,4,8,0,528.0,165.0,3.3,21.7,431.0,571.62,452.76
2018,8,4,8,15,562.0,170.5,3.3,22.15,479.0,620.2,487.51
2018,8,4,8,30,596.0,176.0,3.3,22.6,527.0,672.84,524.38
2018,8,4,8,45,626.5,180.0,3.35,23.05,574.5,718.71,555.86
2018,8,4,9,0,657.0,184.0,3.4,23.5,622.0,764.36,586.65
2018,8,4,9,15,705.5,175.0,3.45,23.85,672.0,811.0,617.44
2018,8,4,9,30,754.0,166.0,3.5,24.2,722.0,857.46,647.37
2018,8,4,9,45,808.0,147.0,3.55,24.5,769.0,894.48,670.6
2018,8,4,10,0,862.0,128.0,3.6,24.8,816.0,928.98,692.03
2018,8,4,10,15,838.5,147.5,3.65,24.9,837.0,942.23,699.65
2018,8,4,10,30,815.0,167.0,3.7,25.0,858.0,946.39,701.44
2018,8,4,10,45,780.0,192.0,3.75,25.05,868.0,941.75,697.67
2018,8,4,11,0,745.0,217.0,3.8,25.1,878.0,937.73,694.5
2018,8,4,11,15,722.5,235.0,3.8,25.0,885.0,931.55,690.12
2018,8,4,11,30,700.0,253.0,3.8,24.9,892.0,922.6,684.0
2018,8,4,11,45,666.5,276.0,3.85,24.8,889.0,905.82,671.96
2018,8,4,12,0,633.0,299.0,3.9,24.7,886.0,886.9,658.34
2018,8,4,12,15,668.0,278.0,3.95,24.7,898.0,886.02,659.06
2018,8,4,12,30,703.0,257.0,4.0,24.7,910.0,882.16,657.63
2018,8,4,12,45,747.5,228.0,4.0,24.7,918.0,875.67,653.71
2018,8,4,13,0,792.0,199.0,4.0,24.7,926.0,864.74,646.52
2018,8,4,13,15,757.5,215.0,4.05,24.5,902.0,829.38,623.32
2018,8,4,13,30,723.0,231.0,4.1,24.3,878.0,792.87,598.15
2018,8,4,13,45,675.0,252.0,4.1,24.05,844.5,750.75,567.96
2018,8,4,14,0,627.0,273.0,4.1,23.8,811.0,709.88,538.35
2018,8,4,14,15,612.0,270.5,4.1,23.45,781.5,672.04,511.66
2018,8,4,14,30,597.0,268.0,4.1,23.1,752.0,634.7,484.84
2018,8,4,14,45,577.0,265.0,4.1,22.8,716.5,593.18,454.38
2018,8,4,15,0,557.0,262.0,4.1,22.5,681.0,552.32,423.87
2018,8,4,15,15,540.5,254.0,4.1,22.5,643.0,509.76,391.15
2018,8,4,15,30,524.0,246.0,4.1,22.5,605.0,467.99,358.47
2018,8,4,15,45,537.5,223.5,4.05,21.9,570.5,427.59,326.92
2018,8,4,16,0,551.0,201.0,4.0,21.3,536.0,385.62,293.09
2018,8,4,16,15,588.5,171.0,3.95,21.1,502.5,343.82,257.5
2018,8,4,16,30,626.0,141.0,3.9,20.9,469.0,297.46,217.06
2018,8,4,16,45,646.5,119.5,3.9,20.7,428.5,251.06,176.09
2018,8,4,17,0,667.0,98.0,3.9,20.5,388.0,202.77,133.49
2018,8,4,17,15,642.0,88.5,3.9,20.15,339.0,156.63,95.89
2018,8,4,17,30,617.0,79.0,3.9,19.8,290.0,113.16,63.89
2018,8,4,17,45,583.0,70.0,3.85,19.45,242.5,72.55,40.45
2018,8,4,18,0,549.0,61.0,3.8,19.1,195.0,42.07,31.32
2018,8,4,18,15,471.5,53.0,3.75,18.55,149.0,38.28,27.85
2018,8,4,18,30,394.0,45.0,3.7,18.0,103.0,34.3,23.96
2018,8,4,18,45,278.0,32.5,3.6,17.5,66.0,25.56,15.31
2018,8,4,19,0,162.0,20.0,3.5,17.0,29.0,15.74,0.0
2018,8,4,19,15,81.0,10.0,3.5,16.65,14.5,9.83,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.75,12.5,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.8,12.8,9.0,13.0,0.0
2018,8,5,5,45,61.0,26.0,2.8,13.15,33.0,56.99,31.06
2018,8,5,6,0,103.0,44.0,2.8,13.5,57.0,98.1,73.42
2018,8,5,6,15,156.5,67.0,2.75,13.95,96.5,151.45,119.9
2018,8,5,6,30,210.0,90.0,2.7,14.4,136.0,208.87,169.41
2018,8,5,6,45,262.0,110.0,2.65,14.9,182.5,266.03,217.92
2018,8,5,7,0,314.0,130.0,2.6,15.4,229.0,327.42,268.66
2018,8,5,7,15,357.0,145.5,2.6,16.05,277.0,382.02,312.49
2018,8,5,7,30,400.0,161.0,2.6,16.7,325.0,447.22,363.19
2018,8,5,7,45,437.5,173.0,2.55,17.35,374.0,500.4,403.12
2018,8,5,8,0,475.0,185.0,2.5,18.0,423.0,555.38,443.3
2018,8,5,8,15,502.0,195.0,2.5,18.75,469.0,601.81,475.91
2018,8,5,8,30,529.0,205.0,2.5,19.5,515.0,648.68,508.06
2018,8,5,8,45,550.5,213.0,2.55,20.25,558.0,689.1,535.01
2018,8,5,9,0,572.0,221.0,2.6,21.0,601.0,729.09,561.18
2018,8,5,9,15,610.5,218.0,2.65,21.55,646.5,773.84,591.18
2018,8,5,9,30,649.0,215.0,2.7,22.1,692.0,816.23,619.09
2018,8,5,9,45,670.0,214.0,2.8,22.65,727.5,844.29,636.77
2018,8,5,10,0,691.0,213.0,2.9,23.2,763.0,870.74,652.78
2018,8,5,10,15,627.0,252.0,2.95,23.45,765.0,858.15,641.4
2018,8,5,10,30,563.0,291.0,3.0,23.7,767.0,840.12,626.09
2018,8,5,10,45,469.0,309.0,3.1,23.95,713.0,770.93,576.07
2018,8,5,11,0,375.0,327.0,3.2,24.2,659.0,699.0,523.7
2018,8,5,11,15,311.0,359.5,3.25,24.3,638.0,662.72,496.21
2018,8,5,11,30,247.0,392.0,3.3,24.4,617.0,631.38,471.7
2018,8,5,11,45,194.5,415.5,3.35,24.45,593.5,596.74,445.38
2018,8,5,12,0,142.0,439.0,3.4,24.5,570.0,566.85,422.25
2018,8,5,12,15,343.0,383.0,3.4,24.55,701.0,691.05,516.21
2018,8,5,12,30,544.0,327.0,3.4,24.6,832.0,807.82,601.2
2018,8,5,12,45,650.5,273.0,3.45,24.65,872.5,833.33,620.95
2018,8,5,13,0,757.0,219.0,3.5,24.7,913.0,853.56,636.74
2018,8,5,13,15,733.5,228.5,3.5,24.65,892.5,821.02,614.44
2018,8,5,13,30,710.0,238.0,3.5,24.6,872.0,787.67,591.0
2018,8,5,13,45,677.5,249.5,3.55,24.5,842.5,748.86,563.68
2018,8,5,14,0,645.0,261.0,3.6,24.4,813.0,710.44,536.3
2018,8,5,14,15,622.5,263.5,3.6,24.25,782.0,671.42,508.37
2018,8,5,14,30,600.0,266.0,3.6,24.1,751.0,633.39,480.71
2018,8,5,14,45,570.5,267.5,3.6,23.95,713.0,590.0,448.73
2018,8,5,15,0,541.0,269.0,3.6,23.8,675.0,548.01,417.31
2018,8,5,15,15,524.5,260.0,3.6,23.8,636.5,505.22,384.78
2018,8,5,15,30,508.0,251.0,3.6,23.8,598.0,463.27,352.3
2018,8,5,15,45,486.5,241.0,3.55,23.3,555.5,419.28,318.31
2018,8,5,16,0,465.0,231.0,3.5,22.8,513.0,376.92,284.93
2018,8,5,16,15,447.5,216.0,3.45,22.45,469.0,333.38,249.93
2018,8,5,16,30,430.0,201.0,3.4,22.1,425.0,291.4,215.71
2018,8,5,16,45,411.0,184.0,3.35,21.75,380.5,249.05,181.07
2018,8,5,17,0,392.0,167.0,3.3,21.4,336.0,212.85,151.58
2018,8,5,17,15,372.0,147.0,3.25,20.85,291.0,171.9,119.37
2018,8,5,17,30,352.0,127.0,3.2,20.3,246.0,128.75,87.14
2018,8,5,17,45,326.5,108.0,3.15,19.75,204.0,92.81,64.04
2018,8,5,18,0,301.0,89.0,3.1,19.2,162.0,65.12,51.4
2018,8,5,18,15,254.0,70.5,3.05,18.7,122.0,52.72,40.35
2018,8,5,18,30,207.0,52.0,3.0,18.2,82.0,39.66,28.48
2018,8,5,18,45,145.5,35.0,2.95,17.75,52.0,27.19,16.41
2018,8,5,19,0,84.0,18.0,2.9,17.3,22.0,14.11,0.0
2018,8,5,19,15,42.0,9.0,2.9,17.05,11.0,8.85,0.0
2018,8,5,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.5,3.5,2.7,14.6,4.0,0.0,0.0
2018,8,6,5,30,21.0,7.0,2.7,15.1,8.0,12.51,0.0
2018,8,6,5,45,63.0,23.0,2.7,15.6,30.0,52.8,26.34
2018,8,6,6,0,105.0,39.0,2.7,16.1,52.0,91.69,67.28
2018,8,6,6,15,157.0,62.0,2.6,16.9,91.0,144.84,113.04
2018,8,6,6,30,209.0,85.0,2.5,17.7,130.0,201.75,161.4
2018,8,6,6,45,258.5,104.5,2.45,18.5,175.5,257.07,207.63
2018,8,6,7,0,308.0,124.0,2.4,19.3,221.0,316.38,255.79
2018,8,6,7,15,351.0,139.5,2.35,20.05,268.5,370.78,298.72
2018,8,6,7,30,394.0,155.0,2.3,20.8,316.0,436.09,348.52
2018,8,6,7,45,432.5,167.0,2.3,21.55,365.0,489.66,388.12
2018,8,6,8,0,471.0,179.0,2.3,22.3,414.0,545.13,428.02
2018,8,6,8,15,497.5,188.5,2.3,22.9,459.0,590.48,459.58
2018,8,6,8,30,524.0,198.0,2.3,23.5,504.0,636.27,490.75
2018,8,6,8,45,545.5,206.5,2.35,24.1,547.5,677.08,517.88
2018,8,6,9,0,567.0,215.0,2.4,24.7,591.0,717.49,544.26
2018,8,6,9,15,585.0,222.0,2.45,25.1,631.0,752.61,566.97
2018,8,6,9,30,603.0,229.0,2.5,25.5,671.0,789.33,590.43
2018,8,6,9,45,618.0,233.5,2.55,25.9,706.0,816.88,607.5
2018,8,6,10,0,633.0,238.0,2.6,26.3,741.0,842.75,623.37
2018,8,6,10,15,636.0,246.0,2.65,26.5,767.5,859.3,633.14
2018,8,6,10,30,639.0,254.0,2.7,26.7,794.0,873.58,641.49
2018,8,6,10,45,637.0,263.0,2.8,26.9,813.5,881.87,646.17
2018,8,6,11,0,635.0,272.0,2.9,27.1,833.0,887.75,649.35
2018,8,6,11,15,630.0,280.5,3.0,27.15,845.5,887.93,649.18
2018,8,6,11,30,625.0,289.0,3.1,27.2,858.0,885.79,647.58
2018,8,6,11,45,614.0,299.0,3.2,27.3,862.0,877.31,641.55
2018,8,6,12,0,603.0,309.0,3.3,27.4,866.0,866.79,634.23
2018,8,6,12,15,640.0,286.0,3.4,27.5,878.0,866.02,635.13
2018,8,6,12,30,677.0,263.0,3.5,27.6,890.0,862.28,633.94
2018,8,6,12,45,723.5,233.0,3.6,27.65,898.5,856.84,631.74
2018,8,6,13,0,770.0,203.0,3.7,27.7,907.0,846.89,625.67
2018,8,6,13,15,742.0,215.5,3.75,27.6,885.5,814.1,604.25
2018,8,6,13,30,714.0,228.0,3.8,27.5,864.0,779.9,580.66
2018,8,6,13,45,674.5,244.0,3.8,27.4,833.5,739.97,552.29
2018,8,6,14,0,635.0,260.0,3.8,27.3,803.0,700.81,524.17
2018,8,6,14,15,612.5,262.5,3.85,27.05,772.0,662.16,497.03
2018,8,6,14,30,590.0,265.0,3.9,26.8,741.0,624.51,470.12
2018,8,6,14,45,559.5,267.0,3.9,26.55,703.0,581.4,438.66
2018,8,6,15,0,529.0,269.0,3.9,26.3,665.0,539.78,407.82
2018,8,6,15,15,512.5,260.5,3.9,26.3,627.0,497.95,376.17
2018,8,6,15,30,496.0,252.0,3.9,26.3,589.0,456.98,344.6
2018,8,6,15,45,486.0,237.5,3.85,25.65,549.5,414.57,312.2
2018,8,6,16,0,476.0,223.0,3.8,25.0,510.0,372.77,279.47
2018,8,6,16,15,487.0,199.5,3.75,24.65,472.5,330.92,245.36
2018,8,6,16,30,498.0,176.0,3.7,24.3,435.0,287.93,209.52
2018,8,6,16,45,504.0,156.0,3.6,23.9,395.0,245.68,173.83
2018,8,6,17,0,510.0,136.0,3.5,23.5,355.0,202.91,137.81
2018,8,6,17,15,496.0,119.5,3.45,23.0,310.0,159.97,103.65
2018,8,6,17,30,482.0,103.0,3.4,22.5,265.0,118.66,73.51
2018,8,6,17,45,463.0,87.5,3.3,21.95,221.5,79.71,50.36
2018,8,6,18,0,444.0,72.0,3.2,21.4,178.0,52.01,39.6
2018,8,6,18,15,375.0,59.5,3.2,20.85,134.0,44.08,32.51
2018,8,6,18,30,306.0,47.0,3.2,20.3,90.0,35.71,24.81
2018,8,6,18,45,208.0,32.5,3.15,19.75,56.5,25.22,14.41
2018,8,6,19,0,110.0,18.0,3.1,19.2,23.0,14.18,0.0
2018,8,6,19,15,55.0,9.0,3.1,18.9,11.5,8.85,0.0
2018,8,6,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,5,15,26.5,5.5,2.85,15.15,6.0,0.0,0.0
2018,8,7,5,30,53.0,11.0,2.8,15.8,12.0,24.91,0.0
2018,8,7,5,45,142.0,26.5,2.8,16.4,40.5,87.69,43.36
2018,8,7,6,0,231.0,42.0,2.8,17.0,69.0,148.15,109.9
2018,8,7,6,15,308.0,56.5,2.7,17.6,111.0,205.96,160.83
2018,8,7,6,30,385.0,71.0,2.6,18.2,153.0,271.07,216.58
2018,8,7,6,45,441.0,81.5,2.5,18.75,200.0,327.64,264.4
2018,8,7,7,0,497.0,92.0,2.4,19.3,247.0,388.77,314.26
2018,8,7,7,15,540.0,101.0,2.4,19.9,297.0,447.77,360.76
2018,8,7,7,30,583.0,110.0,2.4,20.5,347.0,506.83,405.79
2018,8,7,7,45,615.5,117.5,2.35,21.1,397.0,559.35,444.24
2018,8,7,8,0,648.0,125.0,2.3,21.7,447.0,612.84,482.19
2018,8,7,8,15,673.0,131.0,2.35,22.25,495.5,659.8,514.8
2018,8,7,8,30,698.0,137.0,2.4,22.8,544.0,706.62,546.27
2018,8,7,8,45,718.0,141.5,2.45,23.35,589.0,747.36,572.24
2018,8,7,9,0,738.0,146.0,2.5,23.9,634.0,787.14,597.2
2018,8,7,9,15,716.5,167.0,2.55,24.1,665.0,808.33,609.89
2018,8,7,9,30,695.0,188.0,2.6,24.3,696.0,825.9,620.26
2018,8,7,9,45,659.5,217.0,2.65,24.5,718.0,835.84,625.27
2018,8,7,10,0,624.0,246.0,2.7,24.7,740.0,841.71,626.77
2018,8,7,10,15,639.5,248.0,2.75,24.8,771.0,863.49,640.94
2018,8,7,10,30,655.0,250.0,2.8,24.9,802.0,883.3,653.62
2018,8,7,10,45,669.5,250.0,2.9,25.0,827.5,898.0,663.34
2018,8,7,11,0,684.0,250.0,3.0,25.1,853.0,910.44,671.62
2018,8,7,11,15,694.5,250.0,3.05,25.1,871.5,916.74,675.61
2018,8,7,11,30,705.0,250.0,3.1,25.1,890.0,920.58,678.04
2018,8,7,11,45,714.5,247.0,3.15,25.15,901.0,917.97,676.19
2018,8,7,12,0,724.0,244.0,3.2,25.2,912.0,912.86,672.81
2018,8,7,12,15,713.0,251.0,3.25,25.2,909.5,896.53,662.19
2018,8,7,12,30,702.0,258.0,3.3,25.2,907.0,878.19,649.83
2018,8,7,12,45,685.0,266.5,3.35,25.15,896.0,854.28,633.6
2018,8,7,13,0,668.0,275.0,3.4,25.1,885.0,828.99,616.34
2018,8,7,13,15,668.5,270.5,3.45,25.0,872.5,804.63,600.29
2018,8,7,13,30,669.0,266.0,3.5,24.9,860.0,778.58,582.86
2018,8,7,13,45,669.5,258.5,3.55,24.85,841.0,748.12,562.1
2018,8,7,14,0,670.0,251.0,3.6,24.8,822.0,716.18,539.99
2018,8,7,14,15,665.5,243.5,3.65,24.6,795.0,679.41,514.32
2018,8,7,14,30,661.0,236.0,3.7,24.4,768.0,641.71,487.49
2018,8,7,14,45,655.5,227.5,3.75,24.25,736.0,601.7,458.31
2018,8,7,15,0,650.0,219.0,3.8,24.1,704.0,561.12,428.05
2018,8,7,15,15,634.0,213.0,3.8,24.1,665.0,516.93,394.02
2018,8,7,15,30,618.0,207.0,3.8,24.1,626.0,473.41,359.81
2018,8,7,15,45,604.0,197.5,3.85,23.5,584.0,428.55,324.76
2018,8,7,16,0,590.0,188.0,3.9,22.9,542.0,384.14,289.14
2018,8,7,16,15,573.5,176.0,3.9,22.5,497.0,337.7,250.97
2018,8,7,16,30,557.0,164.0,3.9,22.1,452.0,292.6,213.3
2018,8,7,16,45,530.5,152.5,3.9,21.7,404.0,247.11,175.47
2018,8,7,17,0,504.0,141.0,3.9,21.3,356.0,204.22,140.26
2018,8,7,17,15,467.0,128.0,3.8,20.75,307.0,161.42,107.07
2018,8,7,17,30,430.0,115.0,3.7,20.2,258.0,122.47,79.63
2018,8,7,17,45,382.5,100.0,3.65,19.65,211.0,85.47,58.06
2018,8,7,18,0,335.0,85.0,3.6,19.1,164.0,62.3,48.94
2018,8,7,18,15,273.0,67.0,3.55,18.6,121.0,50.19,38.1
2018,8,7,18,30,211.0,49.0,3.5,18.1,78.0,37.43,26.47
2018,8,7,18,45,138.0,31.5,3.4,17.55,47.5,24.45,13.66
2018,8,7,19,0,65.0,14.0,3.3,17.0,17.0,13.76,0.0
2018,8,7,19,15,32.5,7.0,3.25,16.75,8.5,6.88,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.05,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.4,6.0,10.65,0.0
2018,8,8,5,45,54.0,20.5,2.1,15.8,25.5,45.8,18.36
2018,8,8,6,0,90.0,35.0,2.0,16.2,45.0,80.69,58.17
2018,8,8,6,15,131.0,58.0,1.95,16.8,81.0,128.74,99.79
2018,8,8,6,30,172.0,81.0,1.9,17.4,117.0,179.42,143.05
2018,8,8,6,45,209.0,105.0,1.85,18.0,161.0,232.37,187.35
2018,8,8,7,0,246.0,129.0,1.8,18.6,205.0,287.94,232.55
2018,8,8,7,15,281.0,149.0,1.75,19.1,251.0,340.06,273.82
2018,8,8,7,30,316.0,169.0,1.7,19.6,297.0,394.51,315.66
2018,8,8,7,45,347.5,186.0,1.65,20.05,344.0,445.21,353.46
2018,8,8,8,0,379.0,203.0,1.6,20.5,391.0,497.51,391.37
2018,8,8,8,15,406.5,217.5,1.55,21.0,437.5,545.32,424.83
2018,8,8,8,30,434.0,232.0,1.5,21.5,484.0,602.13,463.65
2018,8,8,8,45,459.0,242.5,1.45,22.0,528.0,645.05,491.77
2018,8,8,9,0,484.0,253.0,1.4,22.5,572.0,687.95,519.28
2018,8,8,9,15,503.5,261.5,1.35,22.95,612.0,723.72,541.34
2018,8,8,9,30,523.0,270.0,1.3,23.4,652.0,758.7,562.47
2018,8,8,9,45,540.0,276.5,1.3,23.85,687.5,788.31,580.18
2018,8,8,10,0,557.0,283.0,1.3,24.3,723.0,816.6,596.86
2018,8,8,10,15,570.0,287.5,1.3,24.6,752.5,837.61,608.97
2018,8,8,10,30,583.0,292.0,1.3,24.9,782.0,856.86,619.95
2018,8,8,10,45,594.5,294.5,1.35,25.2,806.0,870.73,628.12
2018,8,8,11,0,606.0,297.0,1.4,25.5,830.0,883.19,635.45
2018,8,8,11,15,614.0,297.0,1.45,25.7,845.5,886.99,637.56
2018,8,8,11,30,622.0,297.0,1.5,25.9,861.0,888.53,638.37
2018,8,8,11,45,628.5,294.5,1.55,26.05,869.0,883.98,635.53
2018,8,8,12,0,635.0,292.0,1.6,26.2,877.0,877.2,631.34
2018,8,8,12,15,640.5,289.0,1.7,26.25,879.5,866.84,625.65
2018,8,8,12,30,646.0,286.0,1.8,26.3,882.0,854.33,618.52
2018,8,8,12,45,651.5,281.0,1.9,26.35,878.0,837.81,608.73
2018,8,8,13,0,657.0,276.0,2.0,26.4,874.0,819.27,597.48
2018,8,8,13,15,654.0,272.5,2.1,26.4,860.0,793.25,581.03
2018,8,8,13,30,651.0,269.0,2.2,26.4,846.0,765.74,563.36
2018,8,8,13,45,646.5,264.5,2.35,26.35,826.0,734.82,543.45
2018,8,8,14,0,642.0,260.0,2.5,26.3,806.0,702.76,522.28
2018,8,8,14,15,634.0,254.5,2.6,26.15,778.5,666.39,497.55
2018,8,8,14,30,626.0,249.0,2.7,26.0,751.0,629.41,471.84
2018,8,8,14,45,616.0,242.0,2.8,25.9,718.5,589.41,443.29
2018,8,8,15,0,606.0,235.0,2.9,25.8,686.0,549.28,413.97
2018,8,8,15,15,590.0,228.0,2.9,25.8,647.0,506.24,381.4
2018,8,8,15,30,574.0,221.0,2.9,25.8,608.0,463.49,348.41
2018,8,8,15,45,555.5,211.5,3.05,25.3,565.5,418.35,313.88
2018,8,8,16,0,537.0,202.0,3.2,24.8,523.0,374.47,279.41
2018,8,8,16,15,514.5,190.0,3.25,24.45,477.0,328.56,242.5
2018,8,8,16,30,492.0,178.0,3.3,24.1,431.0,284.63,206.67
2018,8,8,16,45,462.5,165.5,3.35,23.7,383.5,240.81,171.11
2018,8,8,17,0,433.0,153.0,3.4,23.3,336.0,199.91,138.37
2018,8,8,17,15,396.0,137.5,3.4,22.6,288.0,158.6,107.02
2018,8,8,17,30,359.0,122.0,3.4,21.9,240.0,121.15,80.94
2018,8,8,17,45,313.5,104.0,3.45,21.25,194.0,89.9,63.29
2018,8,8,18,0,268.0,86.0,3.5,20.6,148.0,67.24,52.88
2018,8,8,18,15,213.5,66.0,3.45,20.0,107.5,52.67,39.97
2018,8,8,18,30,159.0,46.0,3.4,19.4,67.0,37.53,26.32
2018,8,8,18,45,102.0,28.5,3.3,18.8,40.0,23.76,12.66
2018,8,8,19,0,45.0,11.0,3.2,18.2,13.0,10.81,0.0
2018,8,8,19,15,22.5,5.5,3.15,17.95,6.5,5.41,0.0
2018,8,8,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,15.6,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,16.0,5.0,10.15,0.0
2018,8,9,5,45,59.0,18.0,2.65,16.45,23.5,43.43,14.57
2018,8,9,6,0,98.0,31.0,2.6,16.9,42.0,77.83,55.38
2018,8,9,6,15,141.0,53.5,2.45,17.7,78.0,126.66,97.63
2018,8,9,6,30,184.0,76.0,2.3,18.5,114.0,178.22,141.53
2018,8,9,6,45,222.5,98.5,2.2,19.3,157.5,230.7,185.36
2018,8,9,7,0,261.0,121.0,2.1,20.1,201.0,285.96,230.18
2018,8,9,7,15,295.0,141.5,2.0,20.75,247.5,338.85,271.85
2018,8,9,7,30,329.0,162.0,1.9,21.4,294.0,393.93,313.83
2018,8,9,7,45,358.0,180.0,1.8,22.05,341.5,444.69,351.13
2018,8,9,8,0,387.0,198.0,1.7,22.7,389.0,496.8,388.22
2018,8,9,8,15,412.0,213.0,1.65,23.35,435.0,543.62,420.5
2018,8,9,8,30,437.0,228.0,1.6,24.0,481.0,599.38,458.05
2018,8,9,8,45,458.5,240.0,1.6,24.6,524.0,641.18,485.29
2018,8,9,9,0,480.0,252.0,1.6,25.2,567.0,682.74,511.89
2018,8,9,9,15,505.5,258.5,1.6,25.65,609.0,721.36,536.47
2018,8,9,9,30,531.0,265.0,1.6,26.1,651.0,759.46,560.31
2018,8,9,9,45,556.5,266.0,1.6,26.55,688.5,790.94,579.53
2018,8,9,10,0,582.0,267.0,1.6,27.0,726.0,821.4,597.89
2018,8,9,10,15,593.0,272.5,1.65,27.25,755.5,841.98,610.25
2018,8,9,10,30,604.0,278.0,1.7,27.5,785.0,861.99,622.27
2018,8,9,10,45,612.5,281.5,1.7,27.75,807.5,874.19,628.77
2018,8,9,11,0,621.0,285.0,1.7,28.0,830.0,884.18,633.95
2018,8,9,11,15,627.5,287.0,1.8,28.1,846.0,888.54,637.07
2018,8,9,11,30,634.0,289.0,1.9,28.2,862.0,890.62,638.8
2018,8,9,11,45,638.5,288.5,2.0,28.3,870.5,886.09,636.36
2018,8,9,12,0,643.0,288.0,2.1,28.4,879.0,879.32,632.53
2018,8,9,12,15,656.0,280.5,2.25,28.4,883.5,871.19,628.82
2018,8,9,12,30,669.0,273.0,2.4,28.4,888.0,860.7,623.46
2018,8,9,12,45,683.5,261.5,2.5,28.4,886.0,845.27,614.5
2018,8,9,13,0,698.0,250.0,2.6,28.4,884.0,827.4,603.83
2018,8,9,13,15,698.0,246.5,2.7,28.3,872.0,802.86,588.37
2018,8,9,13,30,698.0,243.0,2.8,28.2,860.0,776.56,571.5
2018,8,9,13,45,697.5,237.0,2.9,28.15,841.0,745.86,551.28
2018,8,9,14,0,697.0,231.0,3.0,28.1,822.0,713.64,529.63
2018,8,9,14,15,693.0,224.0,3.05,27.95,795.0,676.71,504.24
2018,8,9,14,30,689.0,217.0,3.1,27.8,768.0,638.73,477.6
2018,8,9,14,45,684.5,208.0,3.15,27.65,735.5,597.72,448.23
2018,8,9,15,0,680.0,199.0,3.2,27.5,703.0,555.99,417.63
2018,8,9,15,15,664.5,193.5,3.2,27.5,663.5,511.22,383.61
2018,8,9,15,30,649.0,188.0,3.2,27.5,624.0,466.99,349.27
2018,8,9,15,45,637.5,177.5,3.2,27.05,582.0,420.69,313.23
2018,8,9,16,0,626.0,167.0,3.2,26.6,540.0,374.94,276.68
2018,8,9,16,15,613.5,155.5,3.2,26.25,495.5,328.67,238.83
2018,8,9,16,30,601.0,144.0,3.2,25.9,451.0,283.37,201.1
2018,8,9,16,45,578.0,133.5,3.15,25.55,403.5,237.72,163.28
2018,8,9,17,0,555.0,123.0,3.1,25.2,356.0,194.47,128.02
2018,8,9,17,15,521.0,111.5,3.05,24.6,307.5,151.04,94.94
2018,8,9,17,30,487.0,100.0,3.0,24.0,259.0,111.16,67.9
2018,8,9,17,45,442.0,87.0,2.95,23.45,212.0,73.44,47.94
2018,8,9,18,0,397.0,74.0,2.9,22.9,165.0,53.96,40.98
2018,8,9,18,15,330.5,59.5,2.85,22.3,122.5,44.44,32.52
2018,8,9,18,30,264.0,45.0,2.8,21.7,80.0,34.41,23.36
2018,8,9,18,45,176.5,30.0,2.75,21.1,49.0,23.41,11.77
2018,8,9,19,0,89.0,15.0,2.7,20.5,18.0,14.74,0.0
2018,8,9,19,15,44.5,7.5,2.65,20.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,2.7,16.0,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,2.7,16.6,10.0,25.22,0.0
2018,8,10,5,45,177.5,22.5,2.75,17.25,39.0,90.98,29.7
2018,8,10,6,0,292.0,36.0,2.8,17.9,68.0,161.35,117.45
2018,8,10,6,15,374.0,47.5,2.7,18.45,110.5,221.11,171.09
2018,8,10,6,30,456.0,59.0,2.6,19.0,153.0,288.44,229.01
2018,8,10,6,45,511.5,68.0,2.5,19.6,201.0,346.97,278.58
2018,8,10,7,0,567.0,77.0,2.4,20.2,249.0,409.67,329.65
2018,8,10,7,15,606.0,83.5,2.4,20.95,298.5,463.75,372.17
2018,8,10,7,30,645.0,90.0,2.4,21.7,348.0,519.9,414.69
2018,8,10,7,45,673.0,96.5,2.35,22.4,397.5,570.51,451.39
2018,8,10,8,0,701.0,103.0,2.3,23.1,447.0,621.71,487.26
2018,8,10,8,15,723.0,108.5,2.35,23.85,495.0,667.63,518.08
2018,8,10,8,30,745.0,114.0,2.4,24.6,543.0,713.16,547.29
2018,8,10,8,45,761.0,118.5,2.4,25.4,587.5,749.39,569.0
2018,8,10,9,0,777.0,123.0,2.4,26.2,632.0,787.12,591.41
2018,8,10,9,15,790.5,126.0,2.45,26.55,672.0,819.58,611.27
2018,8,10,9,30,804.0,129.0,2.5,26.9,712.0,850.21,629.78
2018,8,10,9,45,813.0,132.0,2.55,27.25,747.0,874.81,644.19
2018,8,10,10,0,822.0,135.0,2.6,27.6,782.0,897.07,657.06
2018,8,10,10,15,832.0,136.0,2.7,27.8,812.0,915.63,668.3
2018,8,10,10,30,842.0,137.0,2.8,28.0,842.0,931.62,677.96
2018,8,10,10,45,850.0,137.5,2.85,28.15,865.5,937.6,680.93
2018,8,10,11,0,858.0,138.0,2.9,28.3,889.0,945.98,685.65
2018,8,10,11,15,864.5,136.5,3.0,28.3,905.0,948.11,687.18
2018,8,10,11,30,871.0,135.0,3.1,28.3,921.0,947.38,687.0
2018,8,10,11,45,876.0,133.0,3.2,28.3,930.0,941.9,683.83
2018,8,10,12,0,881.0,131.0,3.3,28.3,939.0,933.54,678.89
