Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,0,286.0,209.0,1.8,17.1,343.0,433.53,347.37
2018,8,20,8,15,309.5,229.5,1.7,17.6,389.0,481.21,381.83
2018,8,20,8,30,333.0,250.0,1.6,18.1,435.0,529.52,415.78
2018,8,20,8,45,353.5,267.5,1.55,18.55,478.5,572.52,445.25
2018,8,20,9,0,374.0,285.0,1.5,19.0,522.0,615.54,474.07
2018,8,20,9,15,431.0,281.5,1.45,19.6,572.0,673.11,513.26
2018,8,20,9,30,488.0,278.0,1.4,20.2,622.0,725.14,547.59
2018,8,20,9,45,556.5,261.5,1.3,20.85,672.5,773.96,578.84
2018,8,20,10,0,625.0,245.0,1.2,21.5,723.0,825.27,610.73
2018,8,20,10,15,637.0,249.0,1.25,21.9,753.0,845.36,622.42
2018,8,20,10,30,649.0,253.0,1.3,22.3,783.0,863.35,633.05
2018,8,20,10,45,658.5,255.5,1.3,22.7,806.0,875.32,639.12
2018,8,20,11,0,668.0,258.0,1.3,23.1,829.0,884.93,643.74
2018,8,20,11,15,673.0,260.5,1.35,23.4,844.5,888.03,645.09
2018,8,20,11,30,678.0,263.0,1.4,23.7,860.0,888.68,644.97
2018,8,20,11,45,681.0,263.5,1.45,23.95,868.0,883.11,641.06
2018,8,20,12,0,684.0,264.0,1.5,24.2,876.0,875.16,635.7
2018,8,20,12,15,718.0,244.0,1.55,24.4,886.5,871.9,634.56
2018,8,20,12,30,752.0,224.0,1.6,24.6,897.0,865.45,630.7
2018,8,20,12,45,795.5,196.0,1.7,24.8,902.5,854.99,624.68
2018,8,20,13,0,839.0,168.0,1.8,25.0,908.0,842.05,617.05
2018,8,20,13,15,830.5,169.5,1.85,25.0,891.5,812.33,598.29
2018,8,20,13,30,822.0,171.0,1.9,25.0,875.0,780.83,578.32
2018,8,20,13,45,810.0,172.0,1.95,24.95,850.5,744.73,554.28
2018,8,20,14,0,798.0,173.0,2.0,24.9,826.0,707.47,528.62
2018,8,20,14,15,784.5,172.0,2.05,24.7,795.0,666.43,500.11
2018,8,20,14,30,771.0,171.0,2.1,24.5,764.0,622.5,468.93
2018,8,20,14,45,753.0,171.0,2.15,24.25,728.0,578.38,436.81
2018,8,20,15,0,735.0,171.0,2.2,24.0,692.0,534.46,403.96
2018,8,20,15,15,718.5,166.0,2.2,24.0,650.5,487.21,367.34
2018,8,20,15,30,702.0,161.0,2.2,24.0,609.0,440.52,330.27
2018,8,20,15,45,674.0,157.5,2.25,23.25,562.0,391.56,291.71
2018,8,20,16,0,646.0,154.0,2.3,22.5,515.0,344.73,253.84
2018,8,20,16,15,607.0,149.0,2.25,21.9,464.0,295.8,213.76
2018,8,20,16,30,568.0,144.0,2.2,21.3,413.0,250.35,176.38
2018,8,20,16,45,524.5,135.5,2.2,20.75,361.5,204.49,139.51
2018,8,20,17,0,481.0,127.0,2.2,20.2,310.0,162.95,107.65
2018,8,20,17,15,428.5,115.0,2.2,19.45,260.0,122.27,79.63
2018,8,20,17,30,376.0,103.0,2.2,18.7,210.0,87.04,59.92
2018,8,20,17,45,311.5,86.0,2.15,17.95,162.5,63.07,49.83
2018,8,20,18,0,247.0,69.0,2.1,17.2,115.0,51.82,39.75
2018,8,20,18,15,180.0,49.0,2.05,16.7,77.0,39.82,28.67
2018,8,20,18,30,113.0,29.0,2.0,16.2,39.0,24.17,13.31
2018,8,20,18,45,61.5,15.5,1.9,15.7,20.5,15.24,0.0
2018,8,20,19,0,10.0,2.0,1.8,15.2,2.0,1.97,0.0
2018,8,20,19,15,5.0,1.0,1.75,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.2,12.65,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,8,21,5,45,20.0,10.5,1.2,13.1,12.0,15.97,0.0
2018,8,21,6,0,37.0,20.0,1.2,13.3,23.0,36.39,19.64
2018,8,21,6,15,41.0,41.5,1.2,13.65,47.0,66.14,48.56
2018,8,21,6,30,45.0,63.0,1.2,14.0,71.0,88.58,68.71
2018,8,21,6,45,59.0,84.0,1.25,14.3,98.0,119.64,95.61
2018,8,21,7,0,73.0,105.0,1.3,14.6,125.0,151.5,122.71
2018,8,21,7,15,61.5,123.0,1.3,15.0,142.5,166.31,134.77
2018,8,21,7,30,50.0,141.0,1.3,15.4,160.0,180.02,145.45
2018,8,21,7,45,46.0,161.0,1.3,15.75,180.5,199.82,160.85
2018,8,21,8,0,42.0,181.0,1.3,16.1,201.0,219.11,175.47
2018,8,21,8,15,46.0,202.5,1.3,16.45,226.5,245.34,195.52
2018,8,21,8,30,50.0,224.0,1.3,16.8,252.0,271.58,215.22
2018,8,21,8,45,49.5,242.0,1.35,17.15,271.5,290.43,228.84
2018,8,21,9,0,49.0,260.0,1.4,17.5,291.0,309.04,242.17
2018,8,21,9,15,47.5,276.5,1.4,17.8,308.0,324.93,253.22
2018,8,21,9,30,46.0,293.0,1.4,18.1,325.0,340.54,263.98
2018,8,21,9,45,50.0,312.0,1.4,18.35,348.5,363.3,280.27
2018,8,21,10,0,54.0,331.0,1.4,18.6,372.0,385.87,296.22
2018,8,21,10,15,73.5,354.5,1.45,18.85,413.0,426.78,326.23
2018,8,21,10,30,93.0,378.0,1.5,19.1,454.0,467.57,355.65
2018,8,21,10,45,152.0,394.5,1.5,19.3,522.5,543.32,410.89
2018,8,21,11,0,211.0,411.0,1.5,19.5,591.0,611.4,459.23
2018,8,21,11,15,242.0,416.0,1.5,19.65,626.0,646.82,483.4
2018,8,21,11,30,273.0,421.0,1.5,19.8,661.0,674.95,502.68
2018,8,21,11,45,281.5,425.0,1.5,19.9,674.5,680.5,505.93
2018,8,21,12,0,290.0,429.0,1.5,20.0,688.0,684.83,508.58
2018,8,21,12,15,357.0,410.5,1.5,20.0,729.0,716.6,532.04
2018,8,21,12,30,424.0,392.0,1.5,20.0,770.0,746.66,553.77
2018,8,21,12,45,488.5,367.5,1.5,20.0,799.5,763.72,566.61
2018,8,21,13,0,553.0,343.0,1.5,20.0,829.0,776.76,576.69
2018,8,21,13,15,497.5,352.0,1.5,19.9,783.5,723.41,539.27
2018,8,21,13,30,442.0,361.0,1.5,19.8,738.0,671.74,503.14
2018,8,21,13,45,390.0,362.5,1.5,19.7,689.0,619.3,466.11
2018,8,21,14,0,338.0,364.0,1.5,19.6,640.0,568.5,429.74
2018,8,21,14,15,428.5,335.0,1.45,19.45,671.5,582.49,441.42
2018,8,21,14,30,519.0,306.0,1.4,19.3,703.0,590.84,447.83
2018,8,21,14,45,508.0,295.5,1.35,19.15,669.5,550.76,418.12
2018,8,21,15,0,497.0,285.0,1.3,19.0,636.0,510.86,388.4
2018,8,21,15,15,479.5,275.0,1.3,19.0,597.0,468.66,356.42
2018,8,21,15,30,462.0,265.0,1.3,19.0,558.0,427.51,324.6
2018,8,21,15,45,444.0,250.5,1.25,18.55,515.5,383.48,290.41
2018,8,21,16,0,426.0,236.0,1.2,18.1,473.0,344.31,259.28
2018,8,21,16,15,404.5,219.0,1.2,17.75,427.5,300.15,224.01
2018,8,21,16,30,383.0,202.0,1.2,17.4,382.0,257.96,190.07
2018,8,21,16,45,353.5,184.0,1.15,17.1,335.0,215.63,156.48
2018,8,21,17,0,324.0,166.0,1.1,16.8,288.0,176.27,126.24
2018,8,21,17,15,286.0,144.0,1.1,16.4,240.0,136.3,97.62
2018,8,21,17,30,248.0,122.0,1.1,16.0,192.0,100.43,74.73
2018,8,21,17,45,203.0,98.0,1.05,15.6,147.5,75.73,61.35
2018,8,21,18,0,158.0,74.0,1.0,15.2,103.0,58.48,45.85
2018,8,21,18,15,112.0,50.5,1.0,14.9,67.5,40.89,29.74
2018,8,21,18,30,66.0,27.0,1.0,14.6,32.0,22.56,11.65
2018,8,21,18,45,35.5,14.5,0.95,14.3,17.0,14.25,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,0.8,13.05,8.0,8.98,0.0
2018,8,22,6,0,6.0,15.0,0.8,13.3,15.0,16.55,5.67
2018,8,22,6,15,3.0,27.0,0.75,13.7,27.0,27.19,16.85
2018,8,22,6,30,0.0,39.0,0.7,14.1,39.0,37.67,26.23
2018,8,22,6,45,0.0,55.5,0.7,14.55,55.5,54.4,40.66
2018,8,22,7,0,0.0,72.0,0.7,15.0,72.0,71.1,54.82
2018,8,22,7,15,0.0,86.5,0.7,15.45,86.5,85.53,66.78
2018,8,22,7,30,0.0,101.0,0.7,15.9,101.0,99.93,78.44
2018,8,22,7,45,0.0,115.0,0.7,16.35,115.0,113.77,89.41
2018,8,22,8,0,0.0,129.0,0.7,16.8,129.0,127.59,100.16
2018,8,22,8,15,1.5,145.5,0.7,17.2,146.5,145.08,113.76
2018,8,22,8,30,3.0,162.0,0.7,17.6,164.0,162.63,127.2
2018,8,22,8,45,6.0,180.0,0.75,18.0,184.0,182.94,142.72
2018,8,22,9,0,9.0,198.0,0.8,18.4,204.0,203.35,158.13
2018,8,22,9,15,13.0,218.5,0.85,18.8,227.5,227.24,176.08
2018,8,22,9,30,17.0,239.0,0.9,19.2,251.0,251.19,193.85
2018,8,22,9,45,21.5,262.0,0.95,19.6,278.0,278.16,213.71
2018,8,22,10,0,26.0,285.0,1.0,20.0,305.0,312.49,238.8
2018,8,22,10,15,70.0,321.0,1.05,20.3,377.0,388.24,295.61
2018,8,22,10,30,114.0,357.0,1.1,20.6,449.0,471.49,355.97
2018,8,22,10,45,220.0,365.0,1.15,20.95,549.5,573.78,430.32
2018,8,22,11,0,326.0,373.0,1.2,21.3,650.0,682.01,505.94
2018,8,22,11,15,425.0,350.0,1.25,21.45,718.0,749.35,552.75
2018,8,22,11,30,524.0,327.0,1.3,21.6,786.0,809.74,594.57
2018,8,22,11,45,593.0,302.5,1.35,21.75,826.5,839.0,614.94
2018,8,22,12,0,662.0,278.0,1.4,21.9,867.0,865.59,633.73
2018,8,22,12,15,684.0,264.0,1.4,21.9,872.5,857.82,628.78
2018,8,22,12,30,706.0,250.0,1.4,21.9,878.0,847.29,622.41
2018,8,22,12,45,733.0,231.0,1.45,21.9,878.0,833.23,614.48
2018,8,22,13,0,760.0,212.0,1.5,21.9,878.0,816.03,604.35
2018,8,22,13,15,755.5,210.0,1.5,21.75,862.5,787.35,585.33
2018,8,22,13,30,751.0,208.0,1.5,21.6,847.0,756.93,564.98
2018,8,22,13,45,744.5,205.5,1.5,21.4,825.0,723.02,542.02
2018,8,22,14,0,738.0,203.0,1.5,21.2,803.0,687.8,517.73
2018,8,22,14,15,728.5,200.0,1.45,20.95,774.0,649.04,490.18
2018,8,22,14,30,719.0,197.0,1.4,20.7,745.0,609.53,461.55
2018,8,22,14,45,706.0,192.5,1.4,20.5,709.5,566.14,429.76
2018,8,22,15,0,693.0,188.0,1.4,20.3,674.0,522.69,397.12
2018,8,22,15,15,676.0,182.0,1.4,20.3,633.0,476.14,361.09
2018,8,22,15,30,659.0,176.0,1.4,20.3,592.0,430.3,324.72
2018,8,22,15,45,637.0,170.5,1.3,19.65,548.0,383.97,287.61
2018,8,22,16,0,615.0,165.0,1.2,19.0,504.0,339.27,250.97
2018,8,22,16,15,586.5,157.0,1.2,18.6,456.5,292.06,212.06
2018,8,22,16,30,558.0,149.0,1.2,18.2,409.0,247.27,174.94
2018,8,22,16,45,521.5,138.5,1.15,17.85,359.0,201.69,138.04
2018,8,22,17,0,485.0,128.0,1.1,17.5,309.0,159.77,105.81
2018,8,22,17,15,436.5,115.5,1.1,17.0,259.5,119.11,78.23
2018,8,22,17,30,388.0,103.0,1.1,16.5,210.0,83.51,59.27
2018,8,22,17,45,326.0,86.0,1.05,16.0,163.0,63.55,50.59
2018,8,22,18,0,264.0,69.0,1.0,15.5,116.0,52.26,40.32
2018,8,22,18,15,191.0,50.0,1.0,15.15,78.0,40.52,29.28
2018,8,22,18,30,118.0,31.0,1.0,14.8,40.0,25.66,13.18
2018,8,22,18,45,62.0,16.5,0.95,14.4,21.0,16.22,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,13.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,11.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,12.4,1.0,0.0,0.0
2018,8,23,5,45,15.0,8.0,0.9,12.9,9.0,12.03,0.0
2018,8,23,6,0,25.0,15.0,0.9,13.4,17.0,25.5,10.82
2018,8,23,6,15,12.5,25.5,0.95,13.9,26.5,29.91,18.9
2018,8,23,6,30,0.0,36.0,1.0,14.4,36.0,34.77,23.71
2018,8,23,6,45,0.0,51.0,1.0,14.9,51.0,49.56,36.49
2018,8,23,7,0,0.0,66.0,1.0,15.4,66.0,64.66,49.32
2018,8,23,7,15,0.0,74.5,1.0,15.75,74.5,72.79,56.07
2018,8,23,7,30,0.0,83.0,1.0,16.1,83.0,81.01,62.73
2018,8,23,7,45,0.0,89.0,1.0,16.5,89.0,86.7,67.15
2018,8,23,8,0,0.0,95.0,1.0,16.9,95.0,92.47,71.55
2018,8,23,8,15,0.0,105.5,1.0,17.2,105.5,102.84,79.69
2018,8,23,8,30,0.0,116.0,1.0,17.5,116.0,113.21,87.72
2018,8,23,8,45,0.0,129.0,1.0,17.8,129.0,126.09,97.69
2018,8,23,9,0,0.0,142.0,1.0,18.1,142.0,138.96,107.54
2018,8,23,9,15,1.0,150.5,1.05,18.35,151.0,148.09,114.42
2018,8,23,9,30,2.0,159.0,1.1,18.6,160.0,157.26,121.3
2018,8,23,9,45,3.0,165.0,1.15,18.85,167.0,163.95,126.22
2018,8,23,10,0,4.0,171.0,1.2,19.1,174.0,170.66,131.16
2018,8,23,10,15,5.5,181.5,1.2,19.25,186.0,182.3,139.97
2018,8,23,10,30,7.0,192.0,1.2,19.4,198.0,193.91,148.71
2018,8,23,10,45,10.5,222.5,1.25,19.6,231.5,227.13,174.07
2018,8,23,11,0,14.0,253.0,1.3,19.8,265.0,260.23,198.95
2018,8,23,11,15,15.5,271.5,1.35,19.85,285.0,279.45,213.2
2018,8,23,11,30,17.0,290.0,1.4,19.9,305.0,298.48,227.3
2018,8,23,11,45,19.0,303.5,1.45,20.0,320.5,312.82,237.86
2018,8,23,12,0,21.0,317.0,1.5,20.1,336.0,326.94,248.26
2018,8,23,12,15,35.5,349.0,1.5,20.05,380.5,372.1,282.01
2018,8,23,12,30,50.0,381.0,1.5,20.0,425.0,413.1,312.17
2018,8,23,12,45,136.5,386.5,1.55,20.0,506.0,487.71,368.86
2018,8,23,13,0,223.0,392.0,1.6,20.0,587.0,555.98,419.57
2018,8,23,13,15,348.5,354.5,1.6,19.9,653.0,607.84,459.2
2018,8,23,13,30,474.0,317.0,1.6,19.8,719.0,651.62,492.4
2018,8,23,13,45,513.5,298.0,1.65,19.7,723.0,643.28,487.28
2018,8,23,14,0,553.0,279.0,1.7,19.6,727.0,631.32,479.76
2018,8,23,14,15,614.5,249.5,1.7,19.45,730.0,619.57,472.24
2018,8,23,14,30,676.0,220.0,1.7,19.3,733.0,602.32,460.16
2018,8,23,14,45,663.5,213.5,1.75,19.15,697.5,559.08,428.14
2018,8,23,15,0,651.0,207.0,1.8,19.0,662.0,515.84,395.46
2018,8,23,15,15,633.0,201.0,1.8,19.0,621.5,470.71,360.11
2018,8,23,15,30,615.0,195.0,1.8,19.0,581.0,426.49,324.65
2018,8,23,15,45,592.0,187.0,1.8,18.6,536.0,379.36,286.77
2018,8,23,16,0,569.0,179.0,1.8,18.2,491.0,333.94,249.46
2018,8,23,16,15,536.5,171.5,1.85,17.9,443.5,288.23,211.68
2018,8,23,16,30,504.0,164.0,1.9,17.6,396.0,245.48,176.29
2018,8,23,16,45,463.0,152.5,1.95,17.3,346.5,201.06,140.64
2018,8,23,17,0,422.0,141.0,2.0,17.0,297.0,160.79,110.0
2018,8,23,17,15,371.5,126.0,2.0,16.65,247.5,121.25,83.07
2018,8,23,17,30,321.0,111.0,2.0,16.3,198.0,90.68,67.33
2018,8,23,17,45,260.5,91.0,2.05,15.9,152.0,70.83,56.97
2018,8,23,18,0,200.0,71.0,2.1,15.5,106.0,56.29,43.76
2018,8,23,18,15,129.5,49.0,2.1,15.2,68.5,39.71,28.43
2018,8,23,18,30,59.0,27.0,2.1,14.9,31.0,23.7,10.67
2018,8,23,18,45,30.5,14.0,2.1,14.6,16.0,13.76,0.0
2018,8,23,19,0,2.0,1.0,2.1,14.3,1.0,0.0,0.0
2018,8,23,19,15,1.0,0.5,2.1,14.2,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.9,11.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.0,12.0,1.0,0.0,0.0
2018,8,24,5,45,6.0,8.5,2.05,12.35,9.0,10.01,0.0
2018,8,24,6,0,9.0,16.0,2.1,12.7,17.0,18.47,5.8
2018,8,24,6,15,4.5,32.5,2.05,13.15,33.0,33.79,22.14
2018,8,24,6,30,0.0,49.0,2.0,13.6,49.0,49.15,35.83
2018,8,24,6,45,2.5,70.0,2.0,14.0,70.5,72.22,55.73
2018,8,24,7,0,5.0,91.0,2.0,14.4,92.0,95.16,75.25
2018,8,24,7,15,4.0,105.5,1.95,14.85,106.5,108.81,86.54
2018,8,24,7,30,3.0,120.0,1.9,15.3,121.0,122.44,97.52
2018,8,24,7,45,2.5,131.5,1.85,15.75,132.5,133.11,105.83
2018,8,24,8,0,2.0,143.0,1.8,16.2,144.0,143.84,114.03
2018,8,24,8,15,6.0,161.5,1.75,16.65,164.5,165.19,130.82
2018,8,24,8,30,10.0,180.0,1.7,17.1,185.0,186.73,147.5
2018,8,24,8,45,16.5,204.5,1.7,17.55,214.0,216.66,170.66
2018,8,24,9,0,23.0,229.0,1.7,18.0,243.0,246.82,193.61
2018,8,24,9,15,38.0,262.0,1.7,18.35,287.5,301.24,235.23
2018,8,24,9,30,53.0,295.0,1.7,18.7,332.0,348.47,270.45
2018,8,24,9,45,78.5,320.0,1.7,19.1,378.0,396.2,305.81
2018,8,24,10,0,104.0,345.0,1.7,19.5,424.0,444.26,340.75
2018,8,24,10,15,237.0,343.0,1.75,19.8,531.5,574.2,437.9
2018,8,24,10,30,370.0,341.0,1.8,20.1,639.0,690.16,521.3
2018,8,24,10,45,476.5,319.0,1.8,20.4,714.0,768.47,575.73
2018,8,24,11,0,583.0,297.0,1.8,20.7,789.0,839.66,624.45
2018,8,24,11,15,595.5,297.0,1.85,20.9,807.5,846.8,628.25
2018,8,24,11,30,608.0,297.0,1.9,21.1,826.0,851.74,631.29
2018,8,24,11,45,613.5,296.5,1.95,21.35,834.5,847.9,628.29
2018,8,24,12,0,619.0,296.0,2.0,21.6,843.0,841.53,623.73
2018,8,24,12,15,620.5,295.0,2.05,21.7,843.5,829.05,615.4
2018,8,24,12,30,622.0,294.0,2.1,21.8,844.0,814.54,605.74
2018,8,24,12,45,621.0,292.0,2.15,21.9,837.0,795.1,592.67
2018,8,24,13,0,620.0,290.0,2.2,22.0,830.0,773.92,578.34
2018,8,24,13,15,618.0,285.5,2.25,21.95,815.5,748.01,560.98
2018,8,24,13,30,616.0,281.0,2.3,21.9,801.0,720.65,542.4
2018,8,24,13,45,612.0,274.5,2.35,21.9,779.5,688.7,520.23
2018,8,24,14,0,608.0,268.0,2.4,21.9,758.0,655.99,497.15
2018,8,24,14,15,602.0,260.5,2.45,21.75,730.5,619.72,471.38
2018,8,24,14,30,596.0,253.0,2.5,21.6,703.0,582.76,444.54
2018,8,24,14,45,588.0,243.0,2.55,21.45,669.5,541.89,414.26
2018,8,24,15,0,580.0,233.0,2.6,21.3,636.0,500.79,383.07
2018,8,24,15,15,562.0,225.0,2.6,21.3,596.0,456.75,348.6
2018,8,24,15,30,544.0,217.0,2.6,21.3,556.0,413.66,314.17
2018,8,24,15,45,529.0,204.0,2.6,20.8,513.5,368.46,278.05
2018,8,24,16,0,514.0,191.0,2.6,20.3,471.0,324.31,241.98
2018,8,24,16,15,497.5,176.0,2.6,19.9,426.0,279.24,204.62
2018,8,24,16,30,481.0,161.0,2.6,19.5,381.0,235.66,168.32
2018,8,24,16,45,453.5,146.5,2.6,19.15,334.0,192.29,133.17
2018,8,24,17,0,426.0,132.0,2.6,18.8,287.0,151.74,101.98
2018,8,24,17,15,385.0,116.0,2.6,18.2,239.5,112.03,75.1
2018,8,24,17,30,344.0,100.0,2.6,17.6,192.0,76.68,56.28
2018,8,24,17,45,291.0,81.5,2.6,17.0,147.5,60.38,47.56
2018,8,24,18,0,238.0,63.0,2.6,16.4,103.0,47.72,36.08
2018,8,24,18,15,169.0,43.5,2.55,15.9,67.0,35.55,24.66
2018,8,24,18,30,100.0,24.0,2.5,15.4,31.0,20.13,6.95
2018,8,24,18,45,52.5,12.5,2.45,14.9,16.0,12.29,0.0
2018,8,24,19,0,5.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,14.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,8,25,5,45,30.0,10.5,0.95,12.8,12.5,18.53,0.0
2018,8,25,6,0,57.0,20.0,0.9,12.9,24.0,46.89,20.98
2018,8,25,6,15,110.5,41.5,0.9,13.35,57.0,98.63,73.45
2018,8,25,6,30,164.0,63.0,0.9,13.8,90.0,150.45,118.64
2018,8,25,6,45,159.5,82.5,0.9,14.2,116.5,176.98,142.55
2018,8,25,7,0,155.0,102.0,0.9,14.6,143.0,195.94,159.28
2018,8,25,7,15,132.0,123.5,0.85,15.15,164.0,212.74,172.92
2018,8,25,7,30,109.0,145.0,0.8,15.7,185.0,227.12,183.74
2018,8,25,7,45,118.5,168.5,0.75,16.2,217.5,262.14,210.99
2018,8,25,8,0,128.0,192.0,0.7,16.7,250.0,297.4,237.53
2018,8,25,8,15,149.0,214.5,0.65,17.35,289.5,339.76,268.93
2018,8,25,8,30,170.0,237.0,0.6,18.0,329.0,382.98,300.04
2018,8,25,8,45,235.5,251.0,0.6,18.6,390.5,451.4,350.4
2018,8,25,9,0,301.0,265.0,0.6,19.2,452.0,531.48,407.18
2018,8,25,9,15,420.0,256.0,0.6,19.8,536.0,632.11,477.79
2018,8,25,9,30,539.0,247.0,0.6,20.4,620.0,729.31,543.2
2018,8,25,9,45,586.0,244.0,0.6,21.0,669.0,774.05,570.46
2018,8,25,10,0,633.0,241.0,0.6,21.6,718.0,820.49,598.87
2018,8,25,10,15,645.0,245.0,0.7,21.95,747.5,840.4,611.33
2018,8,25,10,30,657.0,249.0,0.8,22.3,777.0,858.16,622.76
2018,8,25,10,45,666.0,251.5,0.85,22.65,799.5,869.43,629.21
2018,8,25,11,0,675.0,254.0,0.9,23.0,822.0,878.32,634.24
2018,8,25,11,15,681.0,255.5,1.0,23.1,837.5,881.06,636.81
2018,8,25,11,30,687.0,257.0,1.1,23.2,853.0,881.31,637.86
2018,8,25,11,45,690.5,257.5,1.2,23.35,861.0,875.87,635.12
2018,8,25,12,0,694.0,258.0,1.3,23.5,869.0,868.01,630.82
2018,8,25,12,15,698.5,255.0,1.4,23.5,870.0,855.21,623.74
2018,8,25,12,30,703.0,252.0,1.5,23.5,871.0,840.08,615.03
2018,8,25,12,45,706.0,247.5,1.65,23.5,864.5,820.0,603.44
2018,8,25,13,0,709.0,243.0,1.8,23.5,858.0,797.78,590.11
2018,8,25,13,15,706.0,240.0,1.85,23.4,843.0,770.31,572.16
2018,8,25,13,30,703.0,237.0,1.9,23.3,828.0,741.18,552.82
2018,8,25,13,45,697.5,232.5,1.95,23.2,805.5,707.36,529.9
2018,8,25,14,0,692.0,228.0,2.0,23.1,783.0,672.31,505.68
2018,8,25,14,15,683.0,222.5,2.05,22.9,753.5,633.07,478.15
2018,8,25,14,30,674.0,217.0,2.1,22.7,724.0,593.2,449.5
2018,8,25,14,45,661.5,211.0,2.15,22.5,688.5,550.48,418.06
2018,8,25,15,0,649.0,205.0,2.2,22.3,653.0,507.79,385.81
2018,8,25,15,15,631.0,198.0,2.2,22.3,612.0,461.88,349.95
2018,8,25,15,30,613.0,191.0,2.2,22.3,571.0,416.89,314.0
2018,8,25,15,45,591.5,182.5,2.3,21.75,526.5,370.12,276.79
2018,8,25,16,0,570.0,174.0,2.4,21.2,482.0,324.88,239.93
2018,8,25,16,15,541.5,164.0,2.45,20.75,434.0,278.26,201.54
2018,8,25,16,30,513.0,154.0,2.5,20.3,386.0,234.24,165.25
2018,8,25,16,45,476.0,141.5,2.55,19.85,336.5,189.52,129.56
2018,8,25,17,0,439.0,129.0,2.6,19.4,287.0,148.56,98.79
2018,8,25,17,15,391.5,113.5,2.55,18.8,238.0,108.4,72.3
2018,8,25,17,30,344.0,98.0,2.5,18.2,189.0,73.26,58.78
2018,8,25,17,45,284.5,79.5,2.5,17.6,143.5,58.99,46.2
2018,8,25,18,0,225.0,61.0,2.5,17.0,98.0,48.93,36.98
2018,8,25,18,15,157.5,41.5,2.45,16.5,63.0,34.0,23.12
2018,8,25,18,30,90.0,22.0,2.4,16.0,28.0,18.51,4.32
2018,8,25,18,45,47.0,11.5,2.3,15.5,14.5,11.3,0.0
2018,8,25,19,0,4.0,1.0,2.2,15.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,14.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,11.5,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,8,26,5,45,24.0,10.0,1.4,12.1,11.5,16.34,0.0
2018,8,26,6,0,45.0,19.0,1.4,12.4,22.0,41.35,15.88
2018,8,26,6,15,48.0,36.5,1.35,12.85,42.0,62.7,45.05
2018,8,26,6,30,51.0,54.0,1.3,13.3,62.0,85.26,65.73
2018,8,26,6,45,40.5,74.0,1.3,13.75,82.0,98.86,78.17
2018,8,26,7,0,30.0,94.0,1.3,14.2,102.0,116.35,93.17
2018,8,26,7,15,28.5,113.0,1.25,14.6,122.0,136.34,109.78
2018,8,26,7,30,27.0,132.0,1.2,15.0,142.0,156.04,125.66
2018,8,26,7,45,34.5,154.0,1.15,15.45,168.5,184.64,148.55
2018,8,26,8,0,42.0,176.0,1.1,15.9,195.0,213.56,171.17
2018,8,26,8,15,72.5,198.0,1.1,16.3,235.5,258.93,207.07
2018,8,26,8,30,103.0,220.0,1.1,16.7,276.0,306.02,243.5
2018,8,26,8,45,234.5,228.5,1.1,17.15,370.0,433.51,342.64
2018,8,26,9,0,366.0,237.0,1.1,17.6,464.0,551.24,430.01
2018,8,26,9,15,538.0,202.5,1.15,18.0,561.0,669.68,516.46
2018,8,26,9,30,710.0,168.0,1.2,18.4,658.0,789.8,599.85
2018,8,26,9,45,765.5,150.0,1.2,18.85,703.5,828.71,622.49
2018,8,26,10,0,821.0,132.0,1.2,19.3,749.0,864.59,643.75
2018,8,26,10,15,831.5,133.0,1.25,19.55,779.0,882.78,654.38
2018,8,26,10,30,842.0,134.0,1.3,19.8,809.0,898.33,663.55
2018,8,26,10,45,850.5,134.0,1.35,20.05,832.0,908.29,669.17
2018,8,26,11,0,859.0,134.0,1.4,20.3,855.0,911.19,670.34
2018,8,26,11,15,834.0,140.5,1.5,20.45,851.0,896.36,661.02
2018,8,26,11,30,809.0,147.0,1.6,20.6,847.0,874.54,647.24
2018,8,26,11,45,813.0,146.5,1.65,20.75,855.0,868.63,643.5
2018,8,26,12,0,817.0,146.0,1.7,20.9,863.0,859.96,637.82
2018,8,26,12,15,844.5,140.5,1.8,20.9,881.5,861.21,639.75
2018,8,26,12,30,872.0,135.0,1.9,20.9,900.0,861.98,641.33
2018,8,26,12,45,866.0,136.5,1.95,20.95,890.5,838.53,626.09
2018,8,26,13,0,860.0,138.0,2.0,21.0,881.0,812.77,609.48
2018,8,26,13,15,857.5,135.5,2.1,20.95,865.5,783.76,591.18
2018,8,26,13,30,855.0,133.0,2.2,20.9,850.0,752.57,571.17
2018,8,26,13,45,808.5,141.5,2.3,20.85,804.5,698.19,533.8
2018,8,26,14,0,762.0,150.0,2.4,20.8,759.0,645.17,495.63
2018,8,26,14,15,690.0,165.5,2.45,20.7,701.5,582.35,449.1
2018,8,26,14,30,618.0,181.0,2.5,20.6,644.0,524.89,405.67
2018,8,26,14,45,402.5,234.0,2.55,20.45,530.0,428.55,331.31
2018,8,26,15,0,187.0,287.0,2.6,20.3,416.0,354.85,273.85
2018,8,26,15,15,422.5,212.0,2.6,20.3,479.0,377.43,291.09
2018,8,26,15,30,658.0,137.0,2.6,20.3,542.0,383.93,292.47
2018,8,26,15,45,650.5,127.5,2.65,20.0,502.5,339.51,255.02
2018,8,26,16,0,643.0,118.0,2.7,19.7,463.0,295.27,217.03
2018,8,26,16,15,634.5,104.5,2.75,19.4,417.5,247.63,175.79
2018,8,26,16,30,626.0,91.0,2.8,19.1,372.0,200.63,134.96
2018,8,26,16,45,561.5,95.5,2.8,18.85,324.5,161.03,103.44
2018,8,26,17,0,497.0,100.0,2.8,18.6,277.0,128.79,80.77
2018,8,26,17,15,504.5,84.0,2.85,18.1,239.0,88.04,52.88
2018,8,26,17,30,512.0,68.0,2.9,17.6,201.0,47.21,36.09
2018,8,26,17,45,441.5,59.0,2.9,17.15,155.0,42.78,32.07
2018,8,26,18,0,371.0,50.0,2.9,16.7,109.0,38.21,27.66
2018,8,26,18,15,260.5,37.0,2.85,16.25,71.0,28.48,18.32
2018,8,26,18,30,150.0,24.0,2.8,15.8,33.0,18.93,2.21
2018,8,26,18,45,75.0,12.0,2.75,15.35,16.5,11.8,0.0
2018,8,26,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,27,5,45,43.0,11.5,1.95,12.45,14.0,22.88,0.0
2018,8,27,6,0,86.0,23.0,2.0,12.8,28.0,60.21,21.65
2018,8,27,6,15,150.5,41.0,1.95,13.25,61.0,112.76,83.7
2018,8,27,6,30,215.0,59.0,1.9,13.7,94.0,165.8,130.88
2018,8,27,6,45,153.5,74.5,1.85,14.15,104.0,163.58,131.82
2018,8,27,7,0,92.0,90.0,1.8,14.6,114.0,148.86,120.55
2018,8,27,7,15,52.0,107.0,1.7,15.1,121.0,142.07,114.72
2018,8,27,7,30,12.0,124.0,1.6,15.6,128.0,132.45,105.8
2018,8,27,7,45,10.0,136.5,1.5,16.15,140.5,143.48,114.32
2018,8,27,8,0,8.0,149.0,1.4,16.7,153.0,154.44,122.53
2018,8,27,8,15,20.0,176.0,1.35,17.15,186.5,190.61,151.29
2018,8,27,8,30,32.0,203.0,1.3,17.6,220.0,234.8,185.7
2018,8,27,8,45,40.5,226.5,1.25,18.1,250.0,266.23,209.29
2018,8,27,9,0,49.0,250.0,1.2,18.6,280.0,297.85,232.62
2018,8,27,9,15,181.5,254.0,1.2,18.95,377.0,417.32,325.88
2018,8,27,9,30,314.0,258.0,1.2,19.3,474.0,542.33,418.73
2018,8,27,9,45,476.0,233.0,1.2,19.65,580.0,665.61,507.62
2018,8,27,10,0,638.0,208.0,1.2,20.0,686.0,787.55,591.91
2018,8,27,10,15,682.0,199.0,1.25,20.25,728.0,822.02,613.35
2018,8,27,10,30,726.0,190.0,1.3,20.5,770.0,854.91,634.03
2018,8,27,10,45,733.0,192.5,1.35,20.75,792.0,864.92,639.55
2018,8,27,11,0,740.0,195.0,1.4,21.0,814.0,872.36,643.73
2018,8,27,11,15,744.5,196.5,1.45,21.15,829.0,873.92,644.42
2018,8,27,11,30,749.0,198.0,1.5,21.3,844.0,872.83,643.54
2018,8,27,11,45,751.0,199.0,1.6,21.4,851.5,866.39,639.96
2018,8,27,12,0,753.0,200.0,1.7,21.5,859.0,857.38,634.76
2018,8,27,12,15,769.0,190.0,1.75,21.5,863.0,845.5,627.41
2018,8,27,12,30,785.0,180.0,1.8,21.5,867.0,832.66,619.5
2018,8,27,12,45,803.5,167.0,1.85,21.5,864.5,816.01,609.05
2018,8,27,13,0,822.0,154.0,1.9,21.5,862.0,796.27,596.55
2018,8,27,13,15,819.5,152.0,1.95,21.4,847.0,768.03,578.43
2018,8,27,13,30,817.0,150.0,2.0,21.3,832.0,737.72,558.81
2018,8,27,13,45,812.5,147.0,2.05,21.2,809.5,703.15,534.97
2018,8,27,14,0,808.0,144.0,2.1,21.1,787.0,666.94,509.3
2018,8,27,14,15,800.5,141.0,2.1,21.0,758.0,627.36,480.35
2018,8,27,14,30,793.0,138.0,2.1,20.9,729.0,586.7,449.95
2018,8,27,14,45,783.0,134.5,2.1,20.75,694.0,543.31,416.87
2018,8,27,15,0,773.0,131.0,2.1,20.6,659.0,499.4,382.54
2018,8,27,15,15,757.0,127.0,2.1,20.6,618.0,452.04,344.51
2018,8,27,15,30,741.0,123.0,2.1,20.6,577.0,401.96,303.53
2018,8,27,15,45,721.0,118.5,2.1,20.15,532.0,353.58,263.38
2018,8,27,16,0,701.0,114.0,2.1,19.7,487.0,306.45,223.35
2018,8,27,16,15,673.5,109.0,2.1,19.35,439.0,258.46,182.31
2018,8,27,16,30,646.0,104.0,2.1,19.0,391.0,212.91,143.47
2018,8,27,16,45,607.5,98.0,2.1,18.65,341.5,167.46,106.53
2018,8,27,17,0,569.0,92.0,2.1,18.3,292.0,125.97,75.77
2018,8,27,17,15,513.5,84.0,2.1,17.75,242.0,86.03,51.93
2018,8,27,17,30,458.0,76.0,2.1,17.2,192.0,54.45,42.51
2018,8,27,17,45,381.0,65.0,2.1,16.65,146.5,47.87,36.57
2018,8,27,18,0,304.0,54.0,2.1,16.1,101.0,40.94,30.05
2018,8,27,18,15,207.5,38.0,2.1,15.65,64.5,29.44,18.98
2018,8,27,18,30,111.0,22.0,2.1,15.2,28.0,17.34,0.0
2018,8,27,18,45,55.5,11.0,2.05,14.75,14.0,10.81,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.35,12.9,3.5,3.44,0.0
2018,8,28,6,0,0.0,7.0,1.3,13.2,7.0,6.75,0.0
2018,8,28,6,15,0.0,14.0,1.3,13.65,14.0,13.5,5.33
2018,8,28,6,30,0.0,21.0,1.3,14.1,21.0,20.26,11.42
2018,8,28,6,45,0.0,32.5,1.3,14.55,32.5,31.37,21.07
2018,8,28,7,0,0.0,44.0,1.3,15.0,44.0,42.49,30.62
2018,8,28,7,15,0.0,57.5,1.3,15.4,57.5,55.56,41.67
2018,8,28,7,30,0.0,71.0,1.3,15.8,71.0,68.73,52.6
2018,8,28,7,45,0.0,81.5,1.3,16.25,81.5,79.12,61.0
2018,8,28,8,0,0.0,92.0,1.3,16.7,92.0,89.5,69.27
2018,8,28,8,15,0.0,108.5,1.3,17.1,108.5,105.98,82.42
2018,8,28,8,30,0.0,125.0,1.3,17.5,125.0,122.44,95.35
2018,8,28,8,45,0.0,134.5,1.35,17.85,134.5,131.74,102.38
2018,8,28,9,0,0.0,144.0,1.4,18.2,144.0,141.04,109.38
2018,8,28,9,15,1.0,154.0,1.4,18.55,154.5,151.66,117.39
2018,8,28,9,30,2.0,164.0,1.4,18.9,165.0,162.3,125.37
2018,8,28,9,45,3.5,169.5,1.45,19.25,172.0,168.87,130.14
2018,8,28,10,0,5.0,175.0,1.5,19.6,179.0,175.49,134.96
2018,8,28,10,15,6.5,188.5,1.5,19.9,193.5,190.09,145.97
2018,8,28,10,30,8.0,202.0,1.5,20.2,208.0,204.65,156.86
2018,8,28,10,45,11.0,226.5,1.55,20.45,235.5,231.42,177.14
2018,8,28,11,0,14.0,251.0,1.6,20.7,263.0,258.05,197.08
2018,8,28,11,15,47.5,268.5,1.65,20.85,309.5,308.86,236.39
2018,8,28,11,30,81.0,286.0,1.7,21.0,356.0,359.18,274.61
2018,8,28,11,45,65.5,290.0,1.7,21.2,347.0,343.16,261.53
2018,8,28,12,0,50.0,294.0,1.7,21.4,338.0,331.76,252.22
2018,8,28,12,15,49.5,330.0,1.75,21.4,373.5,364.58,276.36
2018,8,28,12,30,49.0,366.0,1.8,21.4,409.0,396.66,299.59
2018,8,28,12,45,140.5,368.5,1.85,21.4,489.5,471.07,356.56
2018,8,28,13,0,232.0,371.0,1.9,21.4,570.0,538.91,407.32
2018,8,28,13,15,489.5,275.0,1.9,21.25,685.0,632.91,480.47
2018,8,28,13,30,747.0,179.0,1.9,21.1,800.0,710.73,539.66
2018,8,28,13,45,779.5,161.0,1.85,20.95,793.0,690.5,524.81
2018,8,28,14,0,812.0,143.0,1.8,20.8,786.0,665.5,507.1
2018,8,28,14,15,831.5,129.0,1.8,20.6,766.0,632.15,483.18
2018,8,28,14,30,851.0,115.0,1.8,20.4,746.0,598.04,457.94
2018,8,28,14,45,840.0,113.0,1.75,20.2,710.0,550.75,421.86
2018,8,28,15,0,829.0,111.0,1.7,20.0,674.0,505.29,386.19
2018,8,28,15,15,814.0,108.0,1.7,20.0,632.5,456.8,347.21
2018,8,28,15,30,799.0,105.0,1.7,20.0,591.0,408.55,307.37
2018,8,28,15,45,778.5,102.0,1.65,19.3,545.0,358.87,266.13
2018,8,28,16,0,758.0,99.0,1.6,18.6,499.0,310.42,224.91
2018,8,28,16,15,730.0,95.5,1.55,18.15,450.0,257.72,179.88
2018,8,28,16,30,702.0,92.0,1.5,17.7,401.0,210.57,139.53
2018,8,28,16,45,665.0,86.5,1.45,17.25,350.0,163.02,100.78
2018,8,28,17,0,628.0,81.0,1.4,16.8,299.0,119.21,68.51
2018,8,28,17,15,573.0,75.0,1.3,16.3,248.5,78.13,45.04
2018,8,28,17,30,518.0,69.0,1.2,15.8,198.0,48.73,37.7
2018,8,28,17,45,438.5,59.5,1.15,15.25,151.0,44.0,33.37
2018,8,28,18,0,359.0,50.0,1.1,14.7,104.0,39.03,28.52
2018,8,28,18,15,249.0,36.5,1.05,14.45,67.0,28.35,17.95
2018,8,28,18,30,139.0,23.0,1.0,14.2,30.0,18.32,0.0
2018,8,28,18,45,69.5,11.5,0.95,14.0,15.0,11.3,0.0
2018,8,28,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,45,95.5,11.0,1.0,13.1,16.5,36.1,0.0
2018,8,29,6,0,191.0,22.0,1.0,13.5,33.0,95.15,20.87
2018,8,29,6,15,336.0,32.5,1.05,14.05,75.5,175.57,128.95
2018,8,29,6,30,481.0,43.0,1.1,14.6,118.0,261.87,204.26
2018,8,29,6,45,545.0,50.0,1.15,15.15,165.5,320.73,256.08
2018,8,29,7,0,609.0,57.0,1.2,15.7,213.0,384.6,310.15
2018,8,29,7,15,666.5,61.0,1.2,16.15,266.5,443.57,358.41
2018,8,29,7,30,724.0,65.0,1.2,16.6,320.0,508.91,409.54
2018,8,29,7,45,757.0,68.5,1.2,17.05,372.0,561.44,449.02
2018,8,29,8,0,790.0,72.0,1.2,17.5,424.0,614.72,487.68
2018,8,29,8,15,813.0,75.0,1.25,17.85,473.5,660.88,519.53
2018,8,29,8,30,836.0,78.0,1.3,18.2,523.0,706.44,549.77
2018,8,29,8,45,761.0,108.5,1.3,18.6,541.0,707.91,547.82
2018,8,29,9,0,686.0,139.0,1.3,19.0,559.0,705.01,543.38
2018,8,29,9,15,791.0,113.0,1.35,19.3,629.0,773.61,589.67
2018,8,29,9,30,896.0,87.0,1.4,19.6,699.0,842.7,634.48
2018,8,29,9,45,906.0,88.5,1.45,19.9,735.0,867.71,649.02
2018,8,29,10,0,916.0,90.0,1.5,20.2,771.0,890.12,662.32
2018,8,29,10,15,923.0,91.0,1.5,20.45,800.5,906.61,671.23
2018,8,29,10,30,930.0,92.0,1.5,20.7,830.0,920.16,678.34
2018,8,29,10,45,935.0,93.5,1.55,20.9,853.0,929.41,683.56
2018,8,29,11,0,940.0,95.0,1.6,21.1,876.0,935.51,686.88
2018,8,29,11,15,943.0,95.0,1.65,21.15,891.0,935.09,686.5
2018,8,29,11,30,946.0,95.0,1.7,21.2,906.0,931.48,684.23
2018,8,29,11,45,947.5,95.5,1.7,21.3,913.5,923.88,678.76
2018,8,29,12,0,949.0,96.0,1.7,21.4,921.0,913.12,671.38
2018,8,29,12,15,943.5,99.5,1.7,21.35,919.5,896.33,660.55
2018,8,29,12,30,938.0,103.0,1.7,21.3,918.0,876.67,647.95
2018,8,29,12,45,929.5,106.5,1.7,21.25,907.5,851.87,631.99
2018,8,29,13,0,921.0,110.0,1.7,21.2,897.0,824.63,614.42
2018,8,29,13,15,916.0,110.0,1.65,21.05,880.5,794.42,594.54
2018,8,29,13,30,911.0,110.0,1.6,20.9,864.0,761.97,573.09
2018,8,29,13,45,903.5,109.5,1.6,20.75,840.0,725.25,549.02
2018,8,29,14,0,896.0,109.0,1.6,20.6,816.0,686.79,521.94
2018,8,29,14,15,886.5,108.5,1.55,20.35,785.5,645.54,491.87
2018,8,29,14,30,877.0,108.0,1.5,20.1,755.0,603.08,460.23
2018,8,29,14,45,864.5,106.5,1.45,19.9,718.0,557.11,425.17
2018,8,29,15,0,852.0,105.0,1.4,19.7,681.0,507.45,386.56
2018,8,29,15,15,837.0,102.5,1.4,19.7,638.5,458.38,347.23
2018,8,29,15,30,822.0,100.0,1.4,19.7,596.0,409.52,306.93
2018,8,29,15,45,800.0,97.5,1.3,19.15,549.0,358.7,264.52
2018,8,29,16,0,778.0,95.0,1.2,18.6,502.0,309.23,222.31
2018,8,29,16,15,746.5,92.0,1.15,18.3,451.5,258.6,178.99
2018,8,29,16,30,715.0,89.0,1.1,18.0,401.0,207.16,135.51
2018,8,29,16,45,674.5,85.0,1.05,17.65,349.5,159.85,97.45
2018,8,29,17,0,634.0,81.0,1.0,17.3,298.0,116.66,66.42
2018,8,29,17,15,576.5,74.5,1.0,16.95,246.5,74.98,43.46
2018,8,29,17,30,519.0,68.0,1.0,16.6,195.0,48.21,37.1
2018,8,29,17,45,435.0,58.5,0.95,16.2,147.5,43.45,32.71
2018,8,29,18,0,351.0,49.0,0.9,15.8,100.0,37.22,26.74
2018,8,29,18,15,236.0,34.0,0.9,15.55,62.5,26.4,15.93
2018,8,29,18,30,121.0,19.0,0.9,15.3,25.0,15.01,0.0
2018,8,29,18,45,60.5,9.5,0.85,15.05,12.5,9.34,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
