Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,45,84.5,11.5,0.75,13.25,16.0,33.5,0.0
2018,8,30,6,0,169.0,23.0,0.8,13.6,32.0,88.99,9.12
2018,8,30,6,15,283.5,35.5,0.75,14.0,70.5,158.88,115.81
2018,8,30,6,30,398.0,48.0,0.7,14.4,109.0,232.43,180.88
2018,8,30,6,45,472.0,57.5,0.7,14.8,157.0,295.02,235.03
2018,8,30,7,0,546.0,67.0,0.7,15.2,205.0,363.5,292.16
2018,8,30,7,15,594.5,74.0,0.7,15.65,255.5,420.92,338.59
2018,8,30,7,30,643.0,81.0,0.7,16.1,306.0,481.19,385.35
2018,8,30,7,45,676.5,86.5,0.7,16.55,356.5,532.91,423.89
2018,8,30,8,0,710.0,92.0,0.7,17.0,407.0,585.57,461.77
2018,8,30,8,15,736.5,96.5,0.7,17.45,456.0,632.85,494.48
2018,8,30,8,30,763.0,101.0,0.7,17.9,505.0,677.52,523.69
2018,8,30,8,45,783.0,104.5,0.7,18.35,551.0,718.21,548.99
2018,8,30,9,0,803.0,108.0,0.7,18.8,597.0,757.7,573.02
2018,8,30,9,15,814.0,112.5,0.75,19.2,637.5,789.56,592.42
2018,8,30,9,30,825.0,117.0,0.8,19.6,678.0,819.32,610.36
2018,8,30,9,45,830.5,121.5,0.85,19.95,712.0,842.15,623.76
2018,8,30,10,0,836.0,126.0,0.9,20.3,746.0,862.35,635.53
2018,8,30,10,15,844.5,128.0,1.0,20.6,775.5,879.77,646.48
2018,8,30,10,30,853.0,130.0,1.1,20.9,805.0,894.45,655.72
2018,8,30,10,45,859.0,131.0,1.2,21.15,827.0,898.71,658.42
2018,8,30,11,0,865.0,132.0,1.3,21.4,849.0,904.62,662.38
2018,8,30,11,15,868.0,133.5,1.45,21.55,864.0,905.45,664.01
2018,8,30,11,30,871.0,135.0,1.6,21.7,879.0,903.3,663.73
2018,8,30,11,45,872.5,136.0,1.75,21.85,886.5,896.39,660.33
2018,8,30,12,0,874.0,137.0,1.9,22.0,894.0,886.56,655.0
2018,8,30,12,15,876.0,135.0,1.95,22.05,893.5,871.37,645.35
2018,8,30,12,30,878.0,133.0,2.0,22.1,893.0,853.38,633.91
2018,8,30,12,45,879.0,131.0,2.1,22.1,885.5,831.86,620.68
2018,8,30,13,0,880.0,129.0,2.2,22.1,878.0,807.71,605.59
2018,8,30,13,15,874.5,128.0,2.3,21.95,861.0,777.1,586.27
2018,8,30,13,30,869.0,127.0,2.4,21.8,844.0,744.41,565.32
2018,8,30,13,45,861.5,126.5,2.45,21.7,820.5,708.9,541.01
2018,8,30,14,0,854.0,126.0,2.5,21.6,797.0,670.32,513.27
2018,8,30,14,15,844.0,124.5,2.55,21.35,766.0,628.85,483.06
2018,8,30,14,30,834.0,123.0,2.6,21.1,735.0,586.36,451.31
2018,8,30,14,45,820.0,121.5,2.6,20.9,698.5,540.96,416.27
2018,8,30,15,0,806.0,120.0,2.6,20.7,662.0,495.31,380.11
2018,8,30,15,15,790.0,117.0,2.6,20.7,620.0,447.39,341.04
2018,8,30,15,30,774.0,114.0,2.6,20.7,578.0,399.87,301.31
2018,8,30,15,45,750.5,111.5,2.65,20.05,532.0,347.61,257.92
2018,8,30,16,0,727.0,109.0,2.7,19.4,486.0,299.88,217.14
2018,8,30,16,15,695.0,105.0,2.75,18.95,436.5,250.61,174.92
2018,8,30,16,30,663.0,101.0,2.8,18.5,387.0,204.23,135.57
2018,8,30,16,45,621.5,95.0,2.85,18.1,336.0,157.92,98.48
2018,8,30,17,0,580.0,89.0,2.9,17.7,285.0,115.9,68.58
2018,8,30,17,15,523.5,81.0,2.95,17.2,235.0,76.1,46.97
2018,8,30,17,30,467.0,73.0,3.0,16.7,185.0,53.19,41.44
2018,8,30,17,45,386.0,61.5,3.05,16.15,139.0,45.65,34.57
2018,8,30,18,0,305.0,50.0,3.1,15.6,93.0,38.2,27.48
2018,8,30,18,15,200.0,34.0,3.1,15.3,57.5,26.54,15.61
2018,8,30,18,30,95.0,18.0,3.1,15.0,22.0,17.69,0.0
2018,8,30,18,45,47.5,9.0,3.15,14.65,11.0,8.85,0.0
2018,8,30,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,5,45,38.5,9.0,3.25,13.25,11.0,18.88,0.0
2018,8,31,6,0,77.0,18.0,3.3,13.7,22.0,48.8,0.0
2018,8,31,6,15,214.5,32.5,3.25,14.3,61.0,130.05,94.01
2018,8,31,6,30,352.0,47.0,3.2,14.9,100.0,211.91,165.91
2018,8,31,6,45,486.0,51.0,3.15,15.5,155.0,292.89,235.76
2018,8,31,7,0,620.0,55.0,3.1,16.1,210.0,384.79,313.26
2018,8,31,7,15,670.0,59.0,3.1,16.8,261.5,440.0,359.53
2018,8,31,7,30,720.0,63.0,3.1,17.5,313.0,500.83,408.41
2018,8,31,7,45,755.5,66.0,3.05,18.25,365.0,553.97,449.29
2018,8,31,8,0,791.0,69.0,3.0,19.0,417.0,608.05,489.36
2018,8,31,8,15,814.5,71.0,2.9,19.7,466.0,653.27,520.35
2018,8,31,8,30,838.0,73.0,2.8,20.4,515.0,693.68,546.28
2018,8,31,8,45,855.5,75.0,2.75,21.15,561.0,732.99,570.93
2018,8,31,9,0,873.0,77.0,2.7,21.9,607.0,770.86,594.03
2018,8,31,9,15,885.5,79.5,2.65,22.45,648.5,803.58,613.55
2018,8,31,9,30,898.0,82.0,2.6,23.0,690.0,834.12,631.31
2018,8,31,9,45,908.0,83.0,2.6,23.5,726.0,858.53,645.18
2018,8,31,10,0,918.0,84.0,2.6,24.0,762.0,880.33,657.26
2018,8,31,10,15,925.0,85.5,2.6,24.35,791.5,897.3,666.49
2018,8,31,10,30,932.0,87.0,2.6,24.7,821.0,911.29,673.82
2018,8,31,10,45,937.0,87.5,2.65,25.05,843.5,919.4,677.75
2018,8,31,11,0,942.0,88.0,2.7,25.4,866.0,924.36,679.76
2018,8,31,11,15,945.0,89.0,2.9,25.45,881.5,924.89,680.93
2018,8,31,11,30,948.0,90.0,3.1,25.5,897.0,922.19,680.03
2018,8,31,11,45,949.0,90.5,3.25,25.6,904.0,914.03,675.07
2018,8,31,12,0,950.0,91.0,3.4,25.7,911.0,902.72,668.08
2018,8,31,12,15,950.5,91.0,3.55,25.6,911.0,887.38,658.93
2018,8,31,12,30,951.0,91.0,3.7,25.5,911.0,869.02,647.73
2018,8,31,12,45,950.0,90.5,3.9,25.4,903.0,846.02,633.56
2018,8,31,13,0,949.0,90.0,4.1,25.3,895.0,820.24,617.35
2018,8,31,13,15,945.0,89.5,4.2,25.1,878.5,789.55,597.41
2018,8,31,13,30,941.0,89.0,4.3,24.9,862.0,756.49,575.65
2018,8,31,13,45,935.5,88.5,4.4,24.7,838.5,720.19,551.37
2018,8,31,14,0,930.0,88.0,4.5,24.5,815.0,681.93,524.24
2018,8,31,14,15,922.5,87.0,4.55,24.25,784.5,640.2,493.21
2018,8,31,14,30,915.0,86.0,4.6,24.0,754.0,597.04,460.31
2018,8,31,14,45,905.0,84.5,4.7,23.75,717.5,550.88,424.38
2018,8,31,15,0,895.0,83.0,4.8,23.5,681.0,503.91,386.74
2018,8,31,15,15,881.5,81.0,4.8,23.5,638.5,454.38,345.53
2018,8,31,15,30,868.0,79.0,4.8,23.5,596.0,404.8,303.27
2018,8,31,15,45,851.0,76.5,4.8,22.85,549.5,353.77,259.71
2018,8,31,16,0,834.0,74.0,4.8,22.2,503.0,303.48,215.83
2018,8,31,16,15,810.0,70.5,4.8,21.75,453.0,247.36,167.12
2018,8,31,16,30,786.0,67.0,4.8,21.3,403.0,197.39,123.97
2018,8,31,16,45,751.5,64.0,4.75,20.85,351.5,148.62,84.61
2018,8,31,17,0,717.0,61.0,4.7,20.4,300.0,103.32,52.96
2018,8,31,17,15,665.5,56.0,4.65,19.75,248.0,59.45,31.31
2018,8,31,17,30,614.0,51.0,4.6,19.1,196.0,34.28,24.47
2018,8,31,17,45,531.0,44.5,4.5,18.45,147.5,31.42,21.8
2018,8,31,18,0,448.0,38.0,4.4,17.8,99.0,28.48,18.8
2018,8,31,18,15,306.5,28.0,4.35,17.25,61.5,22.04,11.4
2018,8,31,18,30,165.0,18.0,4.3,16.7,24.0,17.69,0.0
2018,8,31,18,45,82.5,9.0,4.2,16.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,1,5,45,42.5,9.5,3.35,14.05,11.5,20.32,0.0
2018,9,1,6,0,85.0,19.0,3.3,14.4,23.0,56.49,0.0
2018,9,1,6,15,184.0,35.5,3.2,15.05,58.5,123.33,88.12
2018,9,1,6,30,283.0,52.0,3.1,15.7,94.0,189.09,147.21
2018,9,1,6,45,361.0,65.5,3.0,16.35,141.0,251.09,201.24
2018,9,1,7,0,439.0,79.0,2.9,17.0,188.0,319.94,259.67
2018,9,1,7,15,491.0,89.5,2.75,17.6,237.5,377.56,307.42
2018,9,1,7,30,543.0,100.0,2.6,18.2,287.0,441.5,358.32
2018,9,1,7,45,580.5,108.5,2.5,18.75,337.5,495.17,399.6
2018,9,1,8,0,618.0,117.0,2.4,19.3,388.0,550.17,440.46
2018,9,1,8,15,647.5,123.5,2.3,20.0,436.5,598.49,474.67
2018,9,1,8,30,677.0,130.0,2.2,20.7,485.0,646.93,507.85
2018,9,1,8,45,699.0,135.5,2.15,21.35,531.0,688.46,535.35
2018,9,1,9,0,721.0,141.0,2.1,22.0,577.0,729.07,560.98
2018,9,1,9,15,739.5,144.5,2.1,22.4,618.5,763.51,582.43
2018,9,1,9,30,758.0,148.0,2.1,22.8,660.0,796.36,602.57
2018,9,1,9,45,773.5,150.5,2.15,23.2,696.5,823.78,619.21
2018,9,1,10,0,789.0,153.0,2.2,23.6,733.0,846.19,632.44
2018,9,1,10,15,799.0,155.5,2.3,23.75,763.0,864.62,644.08
2018,9,1,10,30,809.0,158.0,2.4,23.9,793.0,880.44,654.06
2018,9,1,10,45,816.0,159.5,2.5,24.1,815.5,889.87,659.75
2018,9,1,11,0,823.0,161.0,2.6,24.3,838.0,896.49,663.71
2018,9,1,11,15,828.5,161.5,2.7,24.35,853.5,897.9,664.71
2018,9,1,11,30,834.0,162.0,2.8,24.4,869.0,896.41,663.92
2018,9,1,11,45,836.5,162.0,2.95,24.45,876.5,888.92,659.56
2018,9,1,12,0,839.0,162.0,3.1,24.5,884.0,878.59,653.38
2018,9,1,12,15,845.0,158.5,3.15,24.5,885.0,864.92,644.48
2018,9,1,12,30,851.0,155.0,3.2,24.5,886.0,848.41,633.74
2018,9,1,12,45,857.5,149.5,3.25,24.55,880.0,827.55,619.95
2018,9,1,13,0,864.0,144.0,3.3,24.6,874.0,803.92,604.29
2018,9,1,13,15,860.5,142.5,3.4,24.5,858.0,773.99,584.81
2018,9,1,13,30,857.0,141.0,3.5,24.4,842.0,741.95,563.63
2018,9,1,13,45,852.0,138.5,3.55,24.35,818.5,705.96,537.84
2018,9,1,14,0,847.0,136.0,3.6,24.3,795.0,668.25,510.32
2018,9,1,14,15,838.5,133.0,3.6,24.2,764.0,626.43,479.15
2018,9,1,14,30,830.0,130.0,3.6,24.1,733.0,583.5,446.48
2018,9,1,14,45,818.5,127.0,3.65,24.0,696.5,538.13,411.3
2018,9,1,15,0,807.0,124.0,3.7,23.9,660.0,492.32,374.87
2018,9,1,15,15,790.0,121.0,3.7,23.9,617.5,443.93,335.35
2018,9,1,15,30,773.0,118.0,3.7,23.9,575.0,396.05,295.33
2018,9,1,15,45,751.0,113.5,3.75,23.45,528.0,342.47,250.75
2018,9,1,16,0,729.0,109.0,3.8,23.0,481.0,293.5,208.96
2018,9,1,16,15,699.0,103.5,3.8,22.6,431.0,243.49,166.39
2018,9,1,16,30,669.0,98.0,3.8,22.2,381.0,196.18,126.74
2018,9,1,16,45,627.5,91.5,3.85,21.8,329.5,149.45,90.21
2018,9,1,17,0,586.0,85.0,3.9,21.4,278.0,107.01,61.32
2018,9,1,17,15,527.0,77.0,3.85,20.65,227.5,67.31,41.84
2018,9,1,17,30,468.0,69.0,3.8,19.9,177.0,50.31,38.34
2018,9,1,17,45,384.0,57.5,3.8,19.2,131.0,42.82,31.57
2018,9,1,18,0,300.0,46.0,3.8,18.5,85.0,35.25,24.42
2018,9,1,18,15,191.0,30.0,3.8,18.0,51.0,23.46,11.76
2018,9,1,18,30,82.0,14.0,3.8,17.5,17.0,13.76,0.0
2018,9,1,18,45,41.0,7.0,3.75,16.95,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,2,5,45,37.5,7.5,1.75,14.9,9.5,16.98,0.0
2018,9,2,6,0,75.0,15.0,1.7,15.3,19.0,47.33,0.0
2018,9,2,6,15,154.0,34.0,1.65,16.1,53.0,110.66,77.55
2018,9,2,6,30,233.0,53.0,1.6,16.9,87.0,170.0,130.97
2018,9,2,6,45,297.0,70.5,1.55,17.65,131.5,228.05,180.82
2018,9,2,7,0,361.0,88.0,1.5,18.4,176.0,291.57,233.82
2018,9,2,7,15,410.5,102.0,1.45,18.95,224.5,348.3,280.01
2018,9,2,7,30,460.0,116.0,1.4,19.5,273.0,408.45,327.2
2018,9,2,7,45,498.0,127.0,1.35,20.05,322.0,461.11,366.96
2018,9,2,8,0,536.0,138.0,1.3,20.6,371.0,515.49,406.64
2018,9,2,8,15,566.0,147.0,1.25,21.2,419.0,563.49,440.17
2018,9,2,8,30,596.0,156.0,1.2,21.8,467.0,615.01,475.08
2018,9,2,8,45,618.5,163.5,1.2,22.35,512.0,656.67,502.5
2018,9,2,9,0,641.0,171.0,1.2,22.9,557.0,697.59,528.82
2018,9,2,9,15,662.0,175.0,1.2,23.4,597.5,732.61,550.74
2018,9,2,9,30,683.0,179.0,1.2,23.9,638.0,766.3,571.42
2018,9,2,9,45,699.5,182.0,1.2,24.35,674.0,793.61,587.24
2018,9,2,10,0,716.0,185.0,1.2,24.8,710.0,819.0,601.61
2018,9,2,10,15,727.5,188.0,1.3,25.15,739.5,837.97,613.21
2018,9,2,10,30,739.0,191.0,1.4,25.5,769.0,854.57,623.36
2018,9,2,10,45,748.0,192.0,1.5,25.8,791.5,864.39,629.28
2018,9,2,11,0,757.0,193.0,1.6,26.1,814.0,871.6,633.66
2018,9,2,11,15,763.0,194.0,1.7,26.2,829.5,873.51,635.18
2018,9,2,11,30,769.0,195.0,1.8,26.3,845.0,872.7,635.06
2018,9,2,11,45,772.5,196.0,1.9,26.45,853.5,867.0,631.71
2018,9,2,12,0,776.0,197.0,2.0,26.6,862.0,858.61,626.68
2018,9,2,12,15,781.0,193.5,2.1,26.55,862.5,844.35,618.33
2018,9,2,12,30,786.0,190.0,2.2,26.5,863.0,826.69,607.75
2018,9,2,12,45,789.5,186.5,2.3,26.45,856.5,806.52,595.46
2018,9,2,13,0,793.0,183.0,2.4,26.4,850.0,783.9,581.46
2018,9,2,13,15,790.0,180.5,2.5,26.25,834.0,755.06,562.57
2018,9,2,13,30,787.0,178.0,2.6,26.1,818.0,724.28,541.91
2018,9,2,13,45,781.5,174.0,2.65,25.95,794.5,687.27,516.26
2018,9,2,14,0,776.0,170.0,2.7,25.8,771.0,649.73,489.69
2018,9,2,14,15,767.5,166.5,2.75,25.55,741.0,609.56,460.75
2018,9,2,14,30,759.0,163.0,2.8,25.3,711.0,568.49,430.41
2018,9,2,14,45,747.5,158.0,2.85,25.1,674.5,523.79,396.54
2018,9,2,15,0,736.0,153.0,2.9,24.9,638.0,478.84,361.56
2018,9,2,15,15,717.5,148.5,2.9,24.9,596.0,431.32,323.41
2018,9,2,15,30,699.0,144.0,2.9,24.9,554.0,384.59,285.02
2018,9,2,15,45,679.0,137.0,2.9,24.25,508.5,336.17,245.3
2018,9,2,16,0,659.0,130.0,2.9,23.6,463.0,289.14,205.95
2018,9,2,16,15,633.5,121.5,2.85,23.1,415.0,241.13,165.68
2018,9,2,16,30,608.0,113.0,2.8,22.6,367.0,195.46,127.97
2018,9,2,16,45,570.0,103.5,2.8,22.15,316.5,149.9,92.87
2018,9,2,17,0,532.0,94.0,2.8,21.7,266.0,108.32,64.89
2018,9,2,17,15,477.5,83.0,2.75,21.0,217.0,68.87,45.33
2018,9,2,17,30,423.0,72.0,2.7,20.3,168.0,52.54,40.18
2018,9,2,17,45,347.0,58.0,2.7,19.6,123.0,43.39,31.96
2018,9,2,18,0,271.0,44.0,2.7,18.9,78.0,33.76,23.0
2018,9,2,18,15,170.0,28.0,2.65,18.4,46.0,21.9,9.68
2018,9,2,18,30,69.0,12.0,2.6,17.9,14.0,11.8,0.0
2018,9,2,18,45,34.5,6.0,2.55,17.35,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,3,5,45,46.5,9.0,0.85,13.75,11.0,8.85,0.0
2018,9,3,6,0,93.0,18.0,0.8,14.0,22.0,56.45,0.0
2018,9,3,6,15,195.5,34.0,0.75,14.55,57.5,125.02,87.21
2018,9,3,6,30,298.0,50.0,0.7,15.1,93.0,191.44,147.58
2018,9,3,6,45,375.5,63.0,0.7,15.65,139.5,252.88,200.47
2018,9,3,7,0,453.0,76.0,0.7,16.2,186.0,321.14,257.37
2018,9,3,7,15,509.0,85.5,0.65,16.75,236.5,382.4,306.64
2018,9,3,7,30,565.0,95.0,0.6,17.3,287.0,445.92,355.6
2018,9,3,7,45,606.5,102.0,0.6,17.85,338.0,500.99,396.61
2018,9,3,8,0,648.0,109.0,0.6,18.4,389.0,557.64,437.33
2018,9,3,8,15,678.0,114.0,0.6,18.95,438.0,605.45,470.28
2018,9,3,8,30,708.0,119.0,0.6,19.5,487.0,653.34,502.34
2018,9,3,8,45,731.5,123.0,0.6,20.1,533.0,695.06,528.78
2018,9,3,9,0,755.0,127.0,0.6,20.7,579.0,735.88,553.4
2018,9,3,9,15,767.0,132.5,0.65,21.1,619.5,768.04,572.96
2018,9,3,9,30,779.0,138.0,0.7,21.5,660.0,795.37,589.26
2018,9,3,9,45,785.0,144.5,0.75,21.9,694.0,819.54,603.47
2018,9,3,10,0,791.0,151.0,0.8,22.3,728.0,841.2,616.05
2018,9,3,10,15,801.0,153.0,0.9,22.6,757.5,858.97,627.2
2018,9,3,10,30,811.0,155.0,1.0,22.9,787.0,874.13,636.75
2018,9,3,10,45,818.5,156.0,1.05,23.15,809.5,883.36,641.9
2018,9,3,11,0,826.0,157.0,1.1,23.4,832.0,889.76,645.42
2018,9,3,11,15,831.0,157.5,1.15,23.55,847.0,890.6,645.74
2018,9,3,11,30,836.0,158.0,1.2,23.7,862.0,888.53,644.37
2018,9,3,11,45,826.0,162.0,1.3,23.8,862.5,874.23,636.03
2018,9,3,12,0,816.0,166.0,1.4,23.9,863.0,857.33,626.09
2018,9,3,12,15,699.5,212.0,1.45,23.9,809.0,792.47,583.76
2018,9,3,12,30,583.0,258.0,1.5,23.9,755.0,726.85,537.82
2018,9,3,12,45,634.5,237.5,1.6,23.9,773.5,731.52,543.4
2018,9,3,13,0,686.0,217.0,1.7,23.9,792.0,732.09,545.36
2018,9,3,13,15,616.0,245.0,1.75,23.8,753.5,685.34,511.95
2018,9,3,13,30,546.0,273.0,1.8,23.7,715.0,640.75,479.98
2018,9,3,13,45,414.0,311.0,1.85,23.55,640.5,566.44,425.75
2018,9,3,14,0,282.0,349.0,1.9,23.4,566.0,501.24,377.39
2018,9,3,14,15,318.0,323.5,1.95,23.2,559.0,485.63,367.38
2018,9,3,14,30,354.0,298.0,2.0,23.0,552.0,466.88,354.27
2018,9,3,14,45,325.0,287.0,2.05,22.75,511.0,424.55,322.88
2018,9,3,15,0,296.0,276.0,2.1,22.5,470.0,384.26,292.68
2018,9,3,15,15,371.5,234.0,2.1,22.5,461.0,363.18,275.76
2018,9,3,15,30,447.0,192.0,2.1,22.5,452.0,330.91,248.87
2018,9,3,15,45,493.5,167.0,2.1,21.9,432.5,300.26,222.58
2018,9,3,16,0,540.0,142.0,2.1,21.3,413.0,264.89,191.32
2018,9,3,16,15,565.0,123.0,2.05,20.95,380.5,224.27,155.5
2018,9,3,16,30,590.0,104.0,2.0,20.6,348.0,181.41,118.07
2018,9,3,16,45,590.0,93.0,1.95,20.2,309.0,140.03,84.77
2018,9,3,17,0,590.0,82.0,1.9,19.8,270.0,98.66,56.14
2018,9,3,17,15,532.5,73.0,1.85,19.25,219.5,58.42,38.21
2018,9,3,17,30,475.0,64.0,1.8,18.7,169.0,46.5,35.17
2018,9,3,17,45,390.5,53.0,1.8,18.15,124.0,40.18,29.34
2018,9,3,18,0,306.0,42.0,1.8,17.6,79.0,32.28,21.78
2018,9,3,18,15,191.0,27.0,1.8,17.15,46.5,21.2,8.01
2018,9,3,18,30,76.0,12.0,1.8,16.7,14.0,11.8,0.0
2018,9,3,18,45,38.0,6.0,1.75,16.3,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,5,45,2.0,5.0,1.0,14.05,5.0,4.91,0.0
2018,9,4,6,0,4.0,10.0,0.9,14.2,10.0,11.02,0.0
2018,9,4,6,15,70.0,29.0,0.85,14.6,38.5,67.15,44.53
2018,9,4,6,30,136.0,48.0,0.8,15.0,67.0,117.87,90.12
2018,9,4,6,45,172.0,63.5,0.75,15.45,98.0,156.14,123.75
2018,9,4,7,0,208.0,79.0,0.7,15.9,129.0,197.54,159.23
2018,9,4,7,15,150.5,106.0,0.7,16.35,146.5,199.68,161.34
2018,9,4,7,30,93.0,133.0,0.7,16.8,164.0,202.68,163.06
2018,9,4,7,45,182.5,149.5,0.65,17.25,223.5,277.19,223.29
2018,9,4,8,0,272.0,166.0,0.6,17.7,283.0,366.07,292.15
2018,9,4,8,15,467.5,147.5,0.6,18.1,377.5,494.17,389.98
2018,9,4,8,30,663.0,129.0,0.6,18.5,472.0,630.5,488.78
2018,9,4,8,45,723.0,124.5,0.6,18.9,529.5,688.46,527.01
2018,9,4,9,0,783.0,120.0,0.6,19.3,587.0,744.73,562.58
2018,9,4,9,15,803.5,121.5,0.65,19.65,629.5,780.04,584.18
2018,9,4,9,30,824.0,123.0,0.7,20.0,672.0,813.66,604.74
2018,9,4,9,45,841.5,122.5,0.7,20.35,709.5,840.69,619.98
2018,9,4,10,0,859.0,122.0,0.7,20.7,747.0,865.46,633.73
2018,9,4,10,15,868.5,123.5,0.75,20.95,777.0,883.09,644.02
2018,9,4,10,30,878.0,125.0,0.8,21.2,807.0,893.62,649.91
2018,9,4,10,45,884.5,126.0,0.85,21.4,829.5,902.61,655.14
2018,9,4,11,0,891.0,127.0,0.9,21.6,852.0,908.62,658.59
2018,9,4,11,15,895.0,127.5,0.9,21.65,867.0,908.91,658.05
2018,9,4,11,30,899.0,128.0,0.9,21.7,882.0,906.14,655.75
2018,9,4,11,45,901.0,128.0,0.95,21.75,889.0,898.09,651.1
2018,9,4,12,0,903.0,128.0,1.0,21.8,896.0,887.03,644.65
2018,9,4,12,15,906.0,126.0,1.05,21.8,896.0,871.86,635.75
2018,9,4,12,30,909.0,124.0,1.1,21.8,896.0,853.76,625.0
2018,9,4,12,45,911.5,121.0,1.15,21.75,888.0,831.42,611.58
2018,9,4,13,0,914.0,118.0,1.2,21.7,880.0,806.29,596.28
2018,9,4,13,15,910.0,116.0,1.25,21.6,862.5,774.67,576.63
2018,9,4,13,30,906.0,114.0,1.3,21.5,845.0,740.79,555.29
2018,9,4,13,45,899.5,113.5,1.35,21.4,821.0,704.55,530.92
2018,9,4,14,0,893.0,113.0,1.4,21.3,797.0,666.51,504.16
2018,9,4,14,15,884.5,111.0,1.5,21.1,765.5,624.32,474.26
2018,9,4,14,30,876.0,109.0,1.6,20.9,734.0,580.86,442.43
2018,9,4,14,45,864.5,106.5,1.65,20.75,696.5,531.49,404.93
2018,9,4,15,0,853.0,104.0,1.7,20.6,659.0,484.14,367.67
2018,9,4,15,15,837.0,101.0,1.7,20.6,616.0,434.16,326.93
2018,9,4,15,30,821.0,98.0,1.7,20.6,573.0,384.52,285.38
2018,9,4,15,45,801.0,94.5,1.75,20.15,526.0,333.73,242.6
2018,9,4,16,0,781.0,91.0,1.8,19.7,479.0,284.15,199.94
2018,9,4,16,15,753.5,87.0,1.8,19.35,429.0,233.93,156.8
2018,9,4,16,30,726.0,83.0,1.8,19.0,379.0,182.59,113.85
2018,9,4,16,45,687.0,77.0,1.85,18.7,327.0,134.13,76.55
2018,9,4,17,0,648.0,71.0,1.9,18.4,275.0,89.65,47.99
2018,9,4,17,15,589.0,65.0,1.9,17.85,224.0,49.15,37.77
2018,9,4,17,30,530.0,59.0,1.9,17.3,173.0,42.34,31.71
2018,9,4,17,45,439.0,49.0,1.9,16.7,126.0,36.76,26.49
2018,9,4,18,0,348.0,39.0,1.9,16.1,79.0,30.87,20.58
2018,9,4,18,15,218.5,25.5,1.9,15.65,46.5,20.89,6.09
2018,9,4,18,30,89.0,12.0,1.9,15.2,14.0,11.8,0.0
2018,9,4,18,45,44.5,6.0,1.9,14.7,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,5,45,7.0,4.0,1.15,12.45,4.5,0.0,0.0
2018,9,5,6,0,14.0,8.0,1.1,12.8,9.0,11.98,0.0
2018,9,5,6,15,44.0,23.0,1.1,13.25,28.5,43.53,26.64
2018,9,5,6,30,74.0,38.0,1.1,13.7,48.0,73.84,55.03
2018,9,5,6,45,95.5,53.0,1.15,14.2,72.0,102.66,80.59
2018,9,5,7,0,117.0,68.0,1.2,14.7,96.0,133.1,107.17
2018,9,5,7,15,75.0,96.0,1.15,15.05,115.5,147.58,119.31
2018,9,5,7,30,33.0,124.0,1.1,15.4,135.0,150.99,121.42
2018,9,5,7,45,79.0,150.5,1.1,15.8,182.5,208.28,168.57
2018,9,5,8,0,125.0,177.0,1.1,16.2,230.0,276.04,222.69
2018,9,5,8,15,320.0,167.5,1.05,16.55,326.5,406.84,327.23
2018,9,5,8,30,515.0,158.0,1.0,16.9,423.0,552.01,437.03
2018,9,5,8,45,647.5,137.5,1.0,17.25,501.5,645.05,504.07
2018,9,5,9,0,780.0,117.0,1.0,17.6,580.0,737.0,566.98
2018,9,5,9,15,802.5,118.0,1.05,17.85,623.5,773.17,589.46
2018,9,5,9,30,825.0,119.0,1.1,18.1,667.0,807.74,611.31
2018,9,5,9,45,836.5,122.0,1.1,18.35,703.0,833.52,626.4
2018,9,5,10,0,848.0,125.0,1.1,18.6,739.0,856.84,639.89
2018,9,5,10,15,857.5,126.0,1.15,18.75,768.5,873.7,650.09
2018,9,5,10,30,867.0,127.0,1.2,18.9,798.0,887.8,658.63
2018,9,5,10,45,874.5,128.5,1.25,19.05,821.5,893.72,661.91
2018,9,5,11,0,882.0,130.0,1.3,19.2,845.0,900.98,666.3
2018,9,5,11,15,886.5,130.5,1.4,19.3,860.0,901.61,667.24
2018,9,5,11,30,891.0,131.0,1.5,19.4,875.0,899.2,666.33
2018,9,5,11,45,893.5,130.5,1.55,19.5,882.0,891.05,661.08
2018,9,5,12,0,896.0,130.0,1.6,19.6,889.0,879.9,653.99
2018,9,5,12,15,899.5,128.0,1.7,19.6,889.0,865.16,645.39
2018,9,5,12,30,903.0,126.0,1.8,19.6,889.0,847.47,634.82
2018,9,5,12,45,905.5,122.5,1.9,19.6,881.0,824.68,620.72
2018,9,5,13,0,908.0,119.0,2.0,19.6,873.0,799.13,604.65
2018,9,5,13,15,903.5,118.5,2.05,19.5,856.0,768.65,584.87
2018,9,5,13,30,899.0,118.0,2.1,19.4,839.0,735.95,563.38
2018,9,5,13,45,893.0,116.0,2.15,19.25,814.5,698.8,537.16
2018,9,5,14,0,887.0,114.0,2.2,19.1,790.0,659.86,508.87
2018,9,5,14,15,878.0,112.0,2.25,18.95,758.5,617.55,477.38
2018,9,5,14,30,869.0,110.0,2.3,18.8,727.0,574.04,444.14
2018,9,5,14,45,857.0,108.0,2.35,18.65,689.5,525.16,405.98
2018,9,5,15,0,845.0,106.0,2.4,18.5,652.0,478.35,368.19
2018,9,5,15,15,828.5,103.0,2.4,18.5,609.0,428.54,326.74
2018,9,5,15,30,812.0,100.0,2.4,18.5,566.0,379.13,284.58
2018,9,5,15,45,789.5,97.0,2.45,18.0,519.0,328.5,241.24
2018,9,5,16,0,767.0,94.0,2.5,17.5,472.0,279.34,198.4
2018,9,5,16,15,737.0,90.0,2.5,17.2,421.5,225.93,152.32
2018,9,5,16,30,707.0,86.0,2.5,16.9,371.0,178.4,112.24
2018,9,5,16,45,666.0,80.5,2.5,16.55,319.5,131.29,76.13
2018,9,5,17,0,625.0,75.0,2.5,16.2,268.0,88.4,49.24
2018,9,5,17,15,564.0,67.5,2.45,15.75,217.0,48.12,37.19
2018,9,5,17,30,503.0,60.0,2.4,15.3,166.0,43.62,33.08
2018,9,5,17,45,409.0,50.0,2.35,14.85,120.5,38.11,27.82
2018,9,5,18,0,315.0,40.0,2.3,14.4,75.0,32.34,21.8
2018,9,5,18,15,189.0,25.0,2.25,14.1,43.0,19.77,3.03
2018,9,5,18,30,63.0,10.0,2.2,13.8,11.0,9.83,0.0
2018,9,5,18,45,31.5,5.0,2.15,13.5,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,5,45,17.0,6.0,1.85,11.7,6.5,0.0,0.0
2018,9,6,6,0,34.0,12.0,1.8,12.1,13.0,21.72,0.0
2018,9,6,6,15,76.5,27.5,1.85,12.55,36.0,67.03,42.95
2018,9,6,6,30,119.0,43.0,1.9,13.0,59.0,104.16,79.49
2018,9,6,6,45,94.5,61.5,1.9,13.45,77.5,113.3,89.56
2018,9,6,7,0,70.0,80.0,1.9,13.9,96.0,125.53,100.92
2018,9,6,7,15,78.5,100.5,1.9,14.45,123.0,154.92,125.91
2018,9,6,7,30,87.0,121.0,1.9,15.0,150.0,184.61,150.48
2018,9,6,7,45,129.5,133.5,1.9,15.5,184.5,225.64,184.39
2018,9,6,8,0,172.0,146.0,1.9,16.0,219.0,269.79,220.18
2018,9,6,8,15,154.5,175.0,1.9,16.55,246.5,294.97,238.64
2018,9,6,8,30,137.0,204.0,1.9,17.1,274.0,318.21,255.14
2018,9,6,8,45,114.5,217.5,1.9,17.65,279.5,318.51,253.5
2018,9,6,9,0,92.0,231.0,1.9,18.2,285.0,309.29,244.57
2018,9,6,9,15,302.0,225.5,1.95,18.7,421.5,484.61,382.62
2018,9,6,9,30,512.0,220.0,2.0,19.2,558.0,660.95,513.34
2018,9,6,9,45,679.0,171.5,2.0,19.65,645.5,757.19,581.96
2018,9,6,10,0,846.0,123.0,2.0,20.1,733.0,850.4,643.37
2018,9,6,10,15,868.0,119.0,2.0,20.5,767.0,868.1,652.39
2018,9,6,10,30,890.0,115.0,2.0,20.9,801.0,887.9,663.6
2018,9,6,10,45,899.5,114.5,2.0,21.3,824.5,897.9,668.26
2018,9,6,11,0,909.0,114.0,2.0,21.7,848.0,904.89,671.11
2018,9,6,11,15,916.0,113.0,2.05,22.05,864.0,906.14,670.94
2018,9,6,11,30,923.0,112.0,2.1,22.4,880.0,904.24,668.86
2018,9,6,11,45,928.0,110.5,2.15,22.7,888.0,896.98,663.5
2018,9,6,12,0,933.0,109.0,2.2,23.0,896.0,886.57,656.2
2018,9,6,12,15,936.0,107.5,2.25,23.15,896.0,871.39,646.21
2018,9,6,12,30,939.0,106.0,2.3,23.3,896.0,853.17,634.27
2018,9,6,12,45,941.5,103.0,2.35,23.45,888.0,830.11,619.11
2018,9,6,13,0,944.0,100.0,2.4,23.6,880.0,804.16,602.0
2018,9,6,13,15,941.5,98.0,2.45,23.65,863.0,772.77,581.33
2018,9,6,13,30,939.0,96.0,2.5,23.7,846.0,738.94,558.86
2018,9,6,13,45,935.0,94.0,2.55,23.75,822.0,701.85,533.06
2018,9,6,14,0,931.0,92.0,2.6,23.8,798.0,662.73,504.38
2018,9,6,14,15,924.5,90.0,2.65,23.75,767.0,620.29,472.78
2018,9,6,14,30,918.0,88.0,2.7,23.7,736.0,576.36,439.22
2018,9,6,14,45,909.0,85.5,2.75,23.65,698.5,529.44,402.5
2018,9,6,15,0,900.0,83.0,2.8,23.6,661.0,481.65,364.04
2018,9,6,15,15,885.5,81.0,2.8,23.6,618.0,431.42,322.48
2018,9,6,15,30,871.0,79.0,2.8,23.6,575.0,381.25,279.92
2018,9,6,15,45,853.0,76.0,2.85,23.25,527.5,329.41,235.64
2018,9,6,16,0,835.0,73.0,2.9,22.9,480.0,274.26,188.15
2018,9,6,16,15,810.5,69.5,2.95,22.55,429.5,222.56,143.62
2018,9,6,16,30,786.0,66.0,3.0,22.2,379.0,172.9,102.21
2018,9,6,16,45,749.5,61.5,3.0,21.8,326.5,123.41,65.13
2018,9,6,17,0,713.0,57.0,3.0,21.4,274.0,77.62,37.95
2018,9,6,17,15,656.5,51.5,3.0,20.6,222.0,36.94,26.68
2018,9,6,17,30,600.0,46.0,3.0,19.8,170.0,34.66,24.62
2018,9,6,17,45,506.5,39.0,2.95,18.95,123.0,28.22,18.74
2018,9,6,18,0,413.0,32.0,2.9,18.1,76.0,24.68,14.85
2018,9,6,18,15,254.5,21.0,2.95,17.65,43.5,16.94,0.0
2018,9,6,18,30,96.0,10.0,3.0,17.2,11.0,9.83,0.0
2018,9,6,18,45,48.0,5.0,3.05,16.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,7,5,45,62.5,8.0,1.95,14.95,10.0,0.0,0.0
2018,9,7,6,0,125.0,16.0,1.8,15.3,20.0,51.91,0.0
2018,9,7,6,15,241.5,29.0,1.7,16.15,54.5,130.85,83.67
2018,9,7,6,30,358.0,42.0,1.6,17.0,89.0,202.54,153.75
2018,9,7,6,45,434.0,53.0,1.5,17.85,135.5,264.15,207.49
2018,9,7,7,0,510.0,64.0,1.4,18.7,182.0,332.02,264.37
2018,9,7,7,15,560.5,72.5,1.4,19.35,232.0,389.63,311.65
2018,9,7,7,30,611.0,81.0,1.4,20.0,282.0,450.3,359.41
2018,9,7,7,45,644.5,88.0,1.4,20.6,331.5,501.73,398.38
2018,9,7,8,0,678.0,95.0,1.4,21.2,381.0,554.12,436.65
2018,9,7,8,15,704.0,101.0,1.4,21.75,429.5,600.95,469.64
2018,9,7,8,30,730.0,107.0,1.4,22.3,478.0,647.57,501.48
2018,9,7,8,45,748.0,112.5,1.45,22.8,523.0,687.22,527.53
2018,9,7,9,0,766.0,118.0,1.5,23.3,568.0,725.62,551.85
2018,9,7,9,15,783.0,121.0,1.55,23.7,609.5,756.45,570.85
2018,9,7,9,30,800.0,124.0,1.6,24.1,651.0,788.14,590.35
2018,9,7,9,45,813.5,126.5,1.65,24.5,687.0,814.39,606.04
2018,9,7,10,0,827.0,129.0,1.7,24.9,723.0,838.32,620.17
2018,9,7,10,15,837.0,130.5,1.8,25.1,752.5,855.71,630.97
2018,9,7,10,30,847.0,132.0,1.9,25.3,782.0,870.4,640.11
2018,9,7,10,45,855.0,133.0,2.0,25.5,805.0,880.01,646.0
2018,9,7,11,0,863.0,134.0,2.1,25.7,828.0,886.68,650.1
2018,9,7,11,15,868.5,134.5,2.25,25.8,843.5,884.15,648.95
2018,9,7,11,30,874.0,135.0,2.4,25.9,859.0,882.48,648.51
2018,9,7,11,45,878.0,134.0,2.55,25.95,866.5,875.06,644.39
2018,9,7,12,0,882.0,133.0,2.7,26.0,874.0,864.66,638.35
2018,9,7,12,15,893.5,126.5,2.8,26.0,876.0,852.04,630.63
2018,9,7,12,30,905.0,120.0,2.9,26.0,878.0,836.27,620.83
2018,9,7,12,45,918.5,111.0,3.05,26.0,873.5,816.44,608.58
2018,9,7,13,0,932.0,102.0,3.2,26.0,869.0,793.34,594.01
2018,9,7,13,15,930.0,100.0,3.3,25.9,852.0,762.55,574.02
2018,9,7,13,30,928.0,98.0,3.4,25.8,835.0,729.34,552.19
2018,9,7,13,45,924.0,95.5,3.5,25.7,811.0,692.08,526.1
2018,9,7,14,0,920.0,93.0,3.6,25.6,787.0,652.81,497.4
2018,9,7,14,15,913.5,91.0,3.7,25.4,756.0,610.74,466.07
2018,9,7,14,30,907.0,89.0,3.8,25.2,725.0,567.21,432.77
2018,9,7,14,45,898.5,86.0,3.9,25.0,688.0,520.51,396.13
2018,9,7,15,0,890.0,83.0,4.0,24.8,651.0,472.93,357.7
2018,9,7,15,15,875.0,81.5,4.0,24.8,608.0,423.41,316.33
2018,9,7,15,30,860.0,80.0,4.0,24.8,565.0,374.0,274.08
2018,9,7,15,45,843.0,76.0,4.0,24.3,518.0,322.15,229.67
2018,9,7,16,0,826.0,72.0,4.0,23.8,471.0,266.92,182.06
2018,9,7,16,15,804.0,67.5,4.0,23.4,421.0,215.39,137.62
2018,9,7,16,30,782.0,63.0,4.0,23.0,371.0,165.66,96.28
2018,9,7,16,45,747.5,59.0,3.95,22.6,319.5,117.15,60.43
2018,9,7,17,0,713.0,55.0,3.9,22.2,268.0,72.14,34.79
2018,9,7,17,15,659.0,49.0,3.85,21.5,216.5,34.99,24.87
2018,9,7,17,30,605.0,43.0,3.8,20.8,165.0,32.13,22.28
2018,9,7,17,45,515.0,36.0,3.8,20.15,118.5,28.2,18.55
2018,9,7,18,0,425.0,29.0,3.8,19.5,72.0,22.12,12.41
2018,9,7,18,15,263.5,19.0,3.8,18.95,41.0,15.22,0.0
2018,9,7,18,30,102.0,9.0,3.8,18.4,10.0,8.85,0.0
2018,9,7,18,45,51.0,4.5,3.8,17.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,5,45,73.5,7.5,3.55,14.0,10.0,0.0,0.0
2018,9,8,6,0,147.0,15.0,3.6,14.2,20.0,56.94,0.0
2018,9,8,6,15,313.5,25.0,3.55,14.65,58.5,149.65,93.48
2018,9,8,6,30,480.0,35.0,3.5,15.1,97.0,240.74,184.04
2018,9,8,6,45,562.0,41.5,3.5,15.6,146.0,301.6,239.78
2018,9,8,7,0,644.0,48.0,3.5,16.1,195.0,372.9,302.06
2018,9,8,7,15,689.0,53.5,3.45,16.7,246.5,429.94,350.84
2018,9,8,7,30,734.0,59.0,3.4,17.3,298.0,489.35,399.47
2018,9,8,7,45,764.0,63.5,3.35,17.9,349.0,540.65,439.85
2018,9,8,8,0,794.0,68.0,3.3,18.5,400.0,592.41,479.07
2018,9,8,8,15,821.5,70.0,3.35,19.25,450.5,639.72,513.66
2018,9,8,8,30,849.0,72.0,3.4,20.0,501.0,682.53,542.37
2018,9,8,8,45,792.5,96.0,3.4,20.8,525.5,696.69,549.21
2018,9,8,9,0,736.0,120.0,3.4,21.6,550.0,702.92,550.41
2018,9,8,9,15,724.0,134.5,3.5,22.15,582.5,725.58,564.56
2018,9,8,9,30,712.0,149.0,3.6,22.7,615.0,745.11,576.3
2018,9,8,9,45,817.5,118.5,3.65,23.2,681.5,806.5,617.59
2018,9,8,10,0,923.0,88.0,3.7,23.7,748.0,867.06,657.25
2018,9,8,10,15,931.0,89.0,3.8,23.8,778.0,883.68,667.46
2018,9,8,10,30,939.0,90.0,3.9,23.9,808.0,897.31,676.01
2018,9,8,10,45,945.0,90.5,4.0,24.0,830.5,905.59,681.03
2018,9,8,11,0,951.0,91.0,4.1,24.1,853.0,910.69,684.03
2018,9,8,11,15,956.0,91.0,4.15,24.1,868.5,911.16,684.02
2018,9,8,11,30,961.0,91.0,4.2,24.1,884.0,908.35,681.94
2018,9,8,11,45,964.5,90.0,4.3,24.1,891.5,899.97,676.42
2018,9,8,12,0,968.0,89.0,4.4,24.1,899.0,888.34,668.8
2018,9,8,12,15,969.5,89.0,4.4,24.15,899.0,872.87,658.05
2018,9,8,12,30,971.0,89.0,4.4,24.2,899.0,854.27,645.24
2018,9,8,12,45,967.5,90.0,4.4,24.25,890.0,829.77,628.39
2018,9,8,13,0,964.0,91.0,4.4,24.3,881.0,802.51,609.66
2018,9,8,13,15,967.5,88.0,4.4,24.25,867.0,773.77,590.11
2018,9,8,13,30,971.0,85.0,4.4,24.2,853.0,742.18,568.47
2018,9,8,13,45,965.5,84.5,4.4,24.1,828.5,704.41,541.43
2018,9,8,14,0,960.0,84.0,4.4,24.0,804.0,664.61,511.42
2018,9,8,14,15,956.0,82.0,4.4,23.8,774.0,622.43,479.23
2018,9,8,14,30,952.0,80.0,4.4,23.6,744.0,578.5,444.88
2018,9,8,14,45,942.0,78.5,4.4,23.4,705.5,530.54,406.55
2018,9,8,15,0,932.0,77.0,4.4,23.2,667.0,481.74,366.48
2018,9,8,15,15,917.5,74.5,4.4,23.2,622.5,429.63,322.55
2018,9,8,15,30,903.0,72.0,4.4,23.2,578.0,377.55,277.61
2018,9,8,15,45,883.5,70.0,4.35,22.55,529.5,324.69,231.89
2018,9,8,16,0,864.0,68.0,4.3,21.9,481.0,272.8,186.4
2018,9,8,16,15,781.0,73.0,4.3,21.4,415.0,211.58,136.21
2018,9,8,16,30,698.0,78.0,4.3,20.9,349.0,159.32,95.5
2018,9,8,16,45,549.5,82.5,4.3,20.4,277.0,111.83,65.1
2018,9,8,17,0,401.0,87.0,4.3,19.9,205.0,80.24,51.28
2018,9,8,17,15,470.0,67.0,4.25,19.25,179.0,47.24,35.82
2018,9,8,17,30,539.0,47.0,4.2,18.6,153.0,33.03,23.25
2018,9,8,17,45,464.5,39.0,4.15,17.9,110.5,28.8,19.2
2018,9,8,18,0,390.0,31.0,4.1,17.2,68.0,24.39,14.12
2018,9,8,18,15,227.0,19.0,4.1,16.7,37.5,15.53,0.0
2018,9,8,18,30,64.0,7.0,4.1,16.2,7.0,6.88,0.0
2018,9,8,18,45,32.0,3.5,4.1,15.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,9,5,45,18.5,5.5,3.5,13.5,6.0,0.0,0.0
2018,9,9,6,0,37.0,11.0,3.5,13.8,12.0,21.34,0.0
2018,9,9,6,15,167.0,27.5,3.45,14.6,46.5,102.11,60.51
2018,9,9,6,30,297.0,44.0,3.4,15.4,81.0,180.01,137.09
2018,9,9,6,45,424.5,51.5,3.4,16.2,132.5,256.16,203.19
2018,9,9,7,0,552.0,59.0,3.4,17.0,184.0,343.51,277.29
