Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,15,606.0,66.0,3.3,17.55,235.0,402.63,327.37
2018,9,9,7,30,660.0,73.0,3.2,18.1,286.0,465.04,378.18
2018,9,9,7,45,696.5,78.5,3.15,18.7,337.5,518.17,419.88
2018,9,9,8,0,733.0,84.0,3.1,19.3,389.0,572.41,460.93
2018,9,9,8,15,728.5,95.0,3.0,20.05,429.5,606.46,484.52
2018,9,9,8,30,724.0,106.0,2.9,20.8,470.0,638.1,505.51
2018,9,9,8,45,713.0,120.0,2.85,21.6,506.5,665.89,522.9
2018,9,9,9,0,702.0,134.0,2.8,22.4,543.0,690.7,537.63
2018,9,9,9,15,784.0,117.5,2.85,22.8,604.5,748.72,576.97
2018,9,9,9,30,866.0,101.0,2.9,23.2,666.0,810.73,618.09
2018,9,9,9,45,865.0,107.0,2.95,23.65,697.0,830.09,628.91
2018,9,9,10,0,864.0,113.0,3.0,24.1,728.0,846.45,638.02
2018,9,9,10,15,887.5,109.0,3.15,24.3,763.0,865.52,650.31
2018,9,9,10,30,911.0,105.0,3.3,24.5,798.0,886.38,663.86
2018,9,9,10,45,923.0,103.0,3.4,24.75,822.5,896.81,669.92
2018,9,9,11,0,935.0,101.0,3.5,25.0,847.0,904.18,674.1
2018,9,9,11,15,940.0,100.5,3.65,25.1,862.0,903.98,673.99
2018,9,9,11,30,945.0,100.0,3.8,25.2,877.0,900.57,671.84
2018,9,9,11,45,948.5,99.5,4.0,25.25,884.5,892.68,667.14
2018,9,9,12,0,952.0,99.0,4.2,25.3,892.0,881.58,660.3
2018,9,9,12,15,952.5,98.5,4.25,25.25,891.0,864.89,649.25
2018,9,9,12,30,953.0,98.0,4.3,25.2,890.0,845.17,636.19
2018,9,9,12,45,952.0,98.0,4.4,25.15,881.5,821.84,620.86
2018,9,9,13,0,951.0,98.0,4.5,25.1,873.0,795.7,603.58
2018,9,9,13,15,950.0,96.5,4.55,25.0,857.0,765.44,583.35
2018,9,9,13,30,949.0,95.0,4.6,24.9,841.0,732.64,561.19
2018,9,9,13,45,947.0,92.0,4.65,24.8,817.0,695.36,534.12
2018,9,9,14,0,945.0,89.0,4.7,24.7,793.0,655.9,504.56
2018,9,9,14,15,939.0,86.5,4.75,24.55,761.5,612.62,471.51
2018,9,9,14,30,933.0,84.0,4.8,24.4,730.0,567.78,436.42
2018,9,9,14,45,925.0,81.0,4.8,24.2,692.5,520.18,398.22
2018,9,9,15,0,917.0,78.0,4.8,24.0,655.0,471.61,358.19
2018,9,9,15,15,902.5,76.0,4.8,24.0,611.0,420.64,315.02
2018,9,9,15,30,888.0,74.0,4.8,24.0,567.0,369.71,270.9
2018,9,9,15,45,870.0,71.0,4.8,23.4,519.0,317.17,225.4
2018,9,9,16,0,852.0,68.0,4.8,22.8,471.0,265.49,180.11
2018,9,9,16,15,827.0,64.5,4.75,22.3,420.0,208.89,131.56
2018,9,9,16,30,802.0,61.0,4.7,21.8,369.0,158.57,90.17
2018,9,9,16,45,764.0,56.5,4.65,21.35,315.5,108.57,54.3
2018,9,9,17,0,726.0,52.0,4.6,20.9,262.0,62.44,30.06
2018,9,9,17,15,664.5,47.5,4.5,20.15,210.0,34.19,24.29
2018,9,9,17,30,603.0,43.0,4.4,19.4,158.0,32.71,22.86
2018,9,9,17,45,500.0,36.0,4.3,18.65,111.5,26.38,16.99
2018,9,9,18,0,397.0,29.0,4.2,17.9,65.0,22.75,12.37
2018,9,9,18,15,230.0,17.5,4.15,17.35,35.5,17.2,0.0
2018,9,9,18,30,63.0,6.0,4.1,16.8,6.0,5.9,0.0
2018,9,9,18,45,31.5,3.0,4.05,16.3,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,10,5,45,61.5,7.0,3.75,12.8,8.5,0.0,0.0
2018,9,10,6,0,123.0,14.0,3.8,13.1,17.0,48.47,0.0
2018,9,10,6,15,264.0,26.0,3.75,13.75,52.5,130.95,74.6
2018,9,10,6,30,405.0,38.0,3.7,14.4,88.0,213.25,162.4
2018,9,10,6,45,489.5,47.0,3.7,15.1,136.0,277.6,220.65
2018,9,10,7,0,574.0,56.0,3.7,15.8,184.0,348.91,282.76
2018,9,10,7,15,628.0,62.5,3.6,16.45,235.5,408.17,333.37
2018,9,10,7,30,682.0,69.0,3.5,17.1,287.0,470.71,384.58
2018,9,10,7,45,717.5,74.0,3.4,17.8,338.5,523.37,426.02
2018,9,10,8,0,753.0,79.0,3.3,18.5,390.0,574.81,464.99
2018,9,10,8,15,779.5,83.0,3.25,19.35,440.0,622.18,499.27
2018,9,10,8,30,806.0,87.0,3.2,20.2,490.0,669.15,531.63
2018,9,10,8,45,824.5,90.5,3.15,21.0,536.0,709.07,557.16
2018,9,10,9,0,843.0,94.0,3.1,21.8,582.0,747.54,581.13
2018,9,10,9,15,865.0,94.0,3.15,22.4,626.0,783.11,603.53
2018,9,10,9,30,887.0,94.0,3.2,23.0,670.0,812.7,621.5
2018,9,10,9,45,906.5,91.5,3.2,23.6,708.0,839.84,637.37
2018,9,10,10,0,926.0,89.0,3.2,24.2,746.0,864.69,651.56
2018,9,10,10,15,933.0,90.5,3.25,24.6,775.0,880.84,660.6
2018,9,10,10,30,940.0,92.0,3.3,25.0,804.0,893.96,667.71
2018,9,10,10,45,944.5,93.0,3.4,25.35,826.0,901.3,671.46
2018,9,10,11,0,949.0,94.0,3.5,25.7,848.0,905.43,673.2
2018,9,10,11,15,952.0,94.5,3.6,25.9,862.5,904.51,672.07
2018,9,10,11,30,955.0,95.0,3.7,26.1,877.0,900.33,668.89
2018,9,10,11,45,956.0,95.0,3.8,26.25,883.0,890.73,662.31
2018,9,10,12,0,957.0,95.0,3.9,26.4,889.0,877.95,653.68
2018,9,10,12,15,954.5,96.5,4.05,26.4,887.0,860.72,642.72
2018,9,10,12,30,952.0,98.0,4.2,26.4,885.0,840.52,629.74
2018,9,10,12,45,948.0,98.5,4.3,26.4,875.0,815.36,613.1
2018,9,10,13,0,944.0,99.0,4.4,26.4,865.0,787.53,594.57
2018,9,10,13,15,941.5,97.5,4.5,26.25,848.0,756.34,573.93
2018,9,10,13,30,939.0,96.0,4.6,26.1,831.0,722.71,551.59
2018,9,10,13,45,934.5,94.0,4.75,25.95,806.0,685.05,524.49
2018,9,10,14,0,930.0,92.0,4.9,25.8,781.0,645.4,495.2
2018,9,10,14,15,922.0,90.5,4.95,25.55,749.5,602.43,462.5
2018,9,10,14,30,914.0,89.0,5.0,25.3,718.0,558.1,427.88
2018,9,10,14,45,903.5,86.5,5.05,25.05,679.5,510.52,389.86
2018,9,10,15,0,893.0,84.0,5.1,24.8,641.0,462.21,350.19
2018,9,10,15,15,877.0,82.0,5.1,24.8,597.5,411.73,307.43
2018,9,10,15,30,861.0,80.0,5.1,24.8,554.0,361.48,263.94
2018,9,10,15,45,840.5,77.0,5.15,24.0,506.0,305.49,216.2
2018,9,10,16,0,820.0,74.0,5.2,23.2,458.0,254.6,171.94
2018,9,10,16,15,791.0,70.0,5.15,22.65,406.5,202.7,127.6
2018,9,10,16,30,762.0,66.0,5.1,22.1,355.0,153.35,87.61
2018,9,10,16,45,720.0,61.5,5.1,21.55,302.5,105.28,54.0
2018,9,10,17,0,678.0,57.0,5.1,21.0,250.0,61.56,32.24
2018,9,10,17,15,612.5,52.0,5.05,20.2,199.0,35.12,25.08
2018,9,10,17,30,547.0,47.0,5.0,19.4,148.0,33.65,23.63
2018,9,10,17,45,437.0,38.5,4.95,18.6,103.0,28.98,19.14
2018,9,10,18,0,327.0,30.0,4.9,17.8,58.0,24.12,12.88
2018,9,10,18,15,184.0,18.0,4.85,17.25,31.5,17.69,0.0
2018,9,10,18,30,41.0,6.0,4.8,16.7,5.0,0.0,0.0
2018,9,10,18,45,20.5,3.0,4.75,16.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,5,45,67.5,7.0,4.3,11.65,8.5,0.0,0.0
2018,9,11,6,0,135.0,14.0,4.3,11.8,17.0,51.53,0.0
2018,9,11,6,15,290.5,24.5,4.3,12.25,53.0,136.69,73.38
2018,9,11,6,30,446.0,35.0,4.3,12.7,89.0,224.33,171.32
2018,9,11,6,45,535.5,42.0,4.3,13.2,138.0,289.86,231.83
2018,9,11,7,0,625.0,49.0,4.3,13.7,187.0,359.93,294.15
2018,9,11,7,15,679.5,53.5,4.3,14.35,239.0,419.53,346.05
2018,9,11,7,30,734.0,58.0,4.3,15.0,291.0,482.2,398.42
2018,9,11,7,45,771.0,61.5,4.3,15.7,343.5,536.13,441.83
2018,9,11,8,0,808.0,65.0,4.3,16.4,396.0,591.02,484.42
2018,9,11,8,15,834.0,67.5,4.3,17.05,446.5,638.07,519.63
2018,9,11,8,30,860.0,70.0,4.3,17.7,497.0,680.54,548.98
2018,9,11,8,45,879.0,72.0,4.25,18.35,544.0,720.64,575.53
2018,9,11,9,0,898.0,74.0,4.2,19.0,591.0,759.26,600.57
2018,9,11,9,15,911.5,75.5,4.2,19.5,633.0,791.32,620.96
2018,9,11,9,30,925.0,77.0,4.2,20.0,675.0,821.14,639.56
2018,9,11,9,45,935.5,78.0,4.2,20.5,711.0,845.52,654.16
2018,9,11,10,0,946.0,79.0,4.2,21.0,747.0,867.17,666.79
2018,9,11,10,15,952.5,80.0,4.3,21.35,776.0,882.6,675.93
2018,9,11,10,30,959.0,81.0,4.4,21.7,805.0,894.92,683.02
2018,9,11,10,45,964.0,81.5,4.45,22.0,827.0,902.25,686.69
2018,9,11,11,0,969.0,82.0,4.5,22.3,849.0,906.31,688.32
2018,9,11,11,15,971.5,82.5,4.55,22.4,863.0,904.94,686.9
2018,9,11,11,30,974.0,83.0,4.6,22.5,877.0,900.26,683.34
2018,9,11,11,45,974.5,83.5,4.7,22.65,883.0,890.6,676.68
2018,9,11,12,0,975.0,84.0,4.8,22.8,889.0,877.7,667.87
2018,9,11,12,15,974.5,83.5,4.85,22.75,887.0,859.81,655.84
2018,9,11,12,30,974.0,83.0,4.9,22.7,885.0,838.85,641.71
2018,9,11,12,45,971.5,83.0,4.95,22.65,875.0,813.89,624.77
2018,9,11,13,0,969.0,83.0,5.0,22.6,865.0,786.15,605.81
2018,9,11,13,15,964.0,83.0,5.05,22.35,847.0,754.0,584.06
2018,9,11,13,30,959.0,83.0,5.1,22.1,829.0,719.47,560.44
2018,9,11,13,45,951.0,82.5,5.15,21.85,803.0,680.38,531.46
2018,9,11,14,0,943.0,82.0,5.2,21.6,777.0,639.49,500.23
2018,9,11,14,15,905.5,91.0,5.15,21.3,735.5,589.41,460.88
2018,9,11,14,30,868.0,100.0,5.1,21.0,694.0,540.13,421.41
2018,9,11,14,45,853.0,98.5,5.1,20.7,655.0,493.21,383.16
2018,9,11,15,0,838.0,97.0,5.1,20.4,616.0,442.72,341.2
2018,9,11,15,15,841.5,88.0,5.1,20.4,578.0,395.59,300.23
2018,9,11,15,30,845.0,79.0,5.1,20.4,540.0,350.95,260.07
2018,9,11,15,45,838.5,73.5,5.05,19.8,496.5,301.6,216.11
2018,9,11,16,0,832.0,68.0,5.0,19.2,453.0,252.06,171.6
2018,9,11,16,15,802.0,65.0,4.9,18.7,402.0,196.2,123.47
2018,9,11,16,30,772.0,62.0,4.8,18.2,351.0,147.14,83.48
2018,9,11,16,45,728.5,58.5,4.75,17.75,298.5,99.49,50.5
2018,9,11,17,0,685.0,55.0,4.7,17.3,246.0,56.33,30.29
2018,9,11,17,15,618.0,49.5,4.65,16.75,194.5,36.54,26.71
2018,9,11,17,30,551.0,44.0,4.6,16.2,143.0,31.31,21.88
2018,9,11,17,45,437.5,36.0,4.5,15.65,98.5,26.96,17.58
2018,9,11,18,0,324.0,28.0,4.4,15.1,54.0,22.45,11.03
2018,9,11,18,15,174.0,16.0,4.35,14.85,28.5,15.73,0.0
2018,9,11,18,30,24.0,4.0,4.3,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.25,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.2,12.1,4.5,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.2,12.2,9.0,15.23,0.0
2018,9,12,6,15,31.0,24.5,3.3,12.6,27.0,41.4,17.32
2018,9,12,6,30,39.0,40.0,3.4,13.0,45.0,64.56,46.78
2018,9,12,6,45,60.5,60.5,3.45,13.35,72.0,98.08,76.49
2018,9,12,7,0,82.0,81.0,3.5,13.7,99.0,132.76,106.84
2018,9,12,7,15,128.0,101.0,3.5,14.15,137.5,180.59,147.87
2018,9,12,7,30,174.0,121.0,3.5,14.6,176.0,231.88,191.15
2018,9,12,7,45,307.5,125.0,3.5,15.05,242.5,326.0,269.69
2018,9,12,8,0,441.0,129.0,3.5,15.5,309.0,431.78,355.44
2018,9,12,8,15,559.0,121.0,3.45,15.8,378.0,517.79,423.63
2018,9,12,8,30,677.0,113.0,3.4,16.1,447.0,607.21,492.72
2018,9,12,8,45,709.5,114.0,3.35,16.4,493.5,650.21,523.91
2018,9,12,9,0,742.0,115.0,3.3,16.7,540.0,692.82,553.63
2018,9,12,9,15,721.0,132.5,3.3,16.85,570.0,712.05,565.81
2018,9,12,9,30,700.0,150.0,3.3,17.0,600.0,727.64,575.46
2018,9,12,9,45,718.0,153.5,3.3,17.2,637.0,756.12,594.44
2018,9,12,10,0,736.0,157.0,3.3,17.4,674.0,782.66,611.82
2018,9,12,10,15,703.0,181.0,3.3,17.45,691.0,786.46,613.22
2018,9,12,10,30,670.0,205.0,3.3,17.5,708.0,786.57,611.69
2018,9,12,10,45,758.0,170.5,3.25,17.6,755.0,824.76,638.24
2018,9,12,11,0,846.0,136.0,3.2,17.7,802.0,858.99,660.89
2018,9,12,11,15,711.5,202.0,3.2,17.75,769.0,811.2,626.3
2018,9,12,11,30,577.0,268.0,3.2,17.8,736.0,756.8,583.8
2018,9,12,11,45,439.5,320.5,3.2,17.85,678.5,687.17,530.07
2018,9,12,12,0,302.0,373.0,3.2,17.9,621.0,615.61,474.39
2018,9,12,12,15,470.5,309.5,3.25,17.95,695.5,680.76,526.6
2018,9,12,12,30,639.0,246.0,3.3,18.0,770.0,737.05,570.63
2018,9,12,12,45,762.5,182.0,3.3,18.05,800.0,750.12,582.33
2018,9,12,13,0,886.0,118.0,3.3,18.1,830.0,755.76,587.21
2018,9,12,13,15,703.5,182.0,3.35,18.05,739.5,662.49,517.21
2018,9,12,13,30,521.0,246.0,3.4,18.0,649.0,577.17,451.08
2018,9,12,13,45,330.0,294.5,3.45,17.95,547.0,482.62,377.23
2018,9,12,14,0,139.0,343.0,3.5,17.9,445.0,401.0,312.42
2018,9,12,14,15,184.0,321.5,3.55,17.85,450.5,398.35,311.42
2018,9,12,14,30,229.0,300.0,3.6,17.8,456.0,391.97,306.79
2018,9,12,14,45,235.5,283.0,3.65,17.75,435.5,367.55,287.64
2018,9,12,15,0,242.0,266.0,3.7,17.7,415.0,338.65,264.68
2018,9,12,15,15,331.5,227.5,3.7,17.7,416.0,325.06,252.22
2018,9,12,15,30,421.0,189.0,3.7,17.7,417.0,299.04,228.34
2018,9,12,15,45,393.5,177.5,3.8,17.45,375.5,258.46,194.53
2018,9,12,16,0,366.0,166.0,3.9,17.2,334.0,224.62,166.23
2018,9,12,16,15,336.5,149.5,3.9,16.9,290.0,184.71,133.67
2018,9,12,16,30,307.0,133.0,3.9,16.6,246.0,147.75,104.65
2018,9,12,16,45,281.0,114.0,3.85,16.25,205.5,112.18,78.6
2018,9,12,17,0,255.0,95.0,3.8,15.9,165.0,79.47,58.1
2018,9,12,17,15,217.0,78.5,3.75,15.5,129.0,61.79,49.15
2018,9,12,17,30,179.0,62.0,3.7,15.1,93.0,49.67,38.07
2018,9,12,17,45,134.5,44.5,3.6,14.7,63.5,36.33,25.62
2018,9,12,18,0,90.0,27.0,3.5,14.3,34.0,22.52,10.06
2018,9,12,18,15,53.5,15.0,3.4,14.05,18.0,14.74,0.0
2018,9,12,18,30,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.5,1.5,3.25,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,13,5,45,16.0,4.0,3.0,11.3,4.5,0.0,0.0
2018,9,13,6,0,32.0,8.0,3.0,11.4,9.0,16.66,0.0
2018,9,13,6,15,176.5,22.5,3.05,11.85,41.5,94.47,40.03
2018,9,13,6,30,321.0,37.0,3.1,12.3,74.0,177.87,134.49
2018,9,13,6,45,453.5,43.0,3.15,12.75,124.5,254.21,202.54
2018,9,13,7,0,586.0,49.0,3.2,13.2,175.0,341.56,278.3
2018,9,13,7,15,647.5,54.0,3.2,13.7,227.5,400.22,329.44
2018,9,13,7,30,709.0,59.0,3.2,14.2,280.0,465.64,384.12
2018,9,13,7,45,746.5,63.0,3.2,14.75,332.0,519.21,427.39
2018,9,13,8,0,784.0,67.0,3.2,15.3,384.0,573.83,469.94
2018,9,13,8,15,810.5,69.5,3.2,15.8,433.5,620.15,504.84
2018,9,13,8,30,837.0,72.0,3.2,16.3,483.0,661.98,534.48
2018,9,13,8,45,856.5,74.5,3.15,16.8,529.5,702.1,561.36
2018,9,13,9,0,876.0,77.0,3.1,17.3,576.0,740.82,586.68
2018,9,13,9,15,888.0,79.5,3.1,17.65,617.0,772.11,606.81
2018,9,13,9,30,900.0,82.0,3.1,18.0,658.0,801.13,625.16
2018,9,13,9,45,908.5,84.5,3.05,18.4,693.5,824.89,639.25
2018,9,13,10,0,917.0,87.0,3.0,18.8,729.0,845.9,651.35
2018,9,13,10,15,925.5,88.0,3.0,19.0,758.5,862.4,661.13
2018,9,13,10,30,934.0,89.0,3.0,19.2,788.0,875.92,668.93
2018,9,13,10,45,940.0,89.5,2.95,19.45,810.0,883.73,672.41
2018,9,13,11,0,946.0,90.0,2.9,19.7,832.0,888.34,673.86
2018,9,13,11,15,950.0,90.5,2.95,19.75,847.0,888.04,673.3
2018,9,13,11,30,954.0,91.0,3.0,19.8,862.0,884.47,670.67
2018,9,13,11,45,956.0,91.0,3.0,19.9,868.5,875.48,664.0
2018,9,13,12,0,958.0,91.0,3.0,20.0,875.0,863.28,655.28
2018,9,13,12,15,959.0,90.0,3.05,20.0,873.5,846.13,643.82
2018,9,13,12,30,960.0,89.0,3.1,20.0,872.0,825.91,630.3
2018,9,13,12,45,960.0,87.5,3.15,20.0,862.5,801.47,613.85
2018,9,13,13,0,960.0,86.0,3.2,20.0,853.0,774.17,595.37
2018,9,13,13,15,956.0,85.5,3.2,19.95,835.5,742.34,573.47
2018,9,13,13,30,952.0,85.0,3.2,19.9,818.0,708.12,549.4
2018,9,13,13,45,946.0,84.5,3.25,19.8,793.0,670.41,521.25
2018,9,13,14,0,940.0,84.0,3.3,19.7,768.0,630.78,491.02
2018,9,13,14,15,931.5,82.0,3.3,19.55,735.5,586.64,456.64
2018,9,13,14,30,923.0,80.0,3.3,19.4,703.0,541.19,420.35
2018,9,13,14,45,911.0,78.5,3.3,19.25,664.5,493.45,381.32
2018,9,13,15,0,899.0,77.0,3.3,19.1,626.0,445.12,340.73
2018,9,13,15,15,883.5,75.0,3.3,19.1,582.0,394.66,297.29
2018,9,13,15,30,868.0,73.0,3.3,19.1,538.0,344.4,253.04
2018,9,13,15,45,846.5,70.5,3.3,18.6,490.0,292.48,207.41
2018,9,13,16,0,825.0,68.0,3.3,18.1,442.0,237.64,159.31
2018,9,13,16,15,795.5,64.5,3.25,17.75,391.0,186.2,115.14
2018,9,13,16,30,766.0,61.0,3.2,17.4,340.0,137.36,76.12
2018,9,13,16,45,723.0,57.0,3.15,17.05,288.0,90.02,44.86
2018,9,13,17,0,680.0,53.0,3.1,16.7,236.0,47.14,27.56
2018,9,13,17,15,611.5,47.5,3.0,16.2,185.0,35.28,25.64
2018,9,13,17,30,543.0,42.0,2.9,15.7,134.0,30.14,20.84
2018,9,13,17,45,426.0,33.5,2.75,15.2,90.5,25.25,15.97
2018,9,13,18,0,309.0,25.0,2.6,14.7,47.0,20.13,6.98
2018,9,13,18,15,165.0,14.0,2.55,14.35,24.5,13.76,0.0
2018,9,13,18,30,21.0,3.0,2.5,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,5,45,55.0,5.5,1.95,10.15,6.5,0.0,0.0
2018,9,14,6,0,110.0,11.0,2.0,10.4,13.0,40.8,0.0
2018,9,14,6,15,276.0,22.0,2.05,11.05,47.5,124.99,45.64
2018,9,14,6,30,442.0,33.0,2.1,11.7,82.0,217.12,163.2
2018,9,14,6,45,533.0,39.5,2.15,12.3,130.0,281.61,223.22
2018,9,14,7,0,624.0,46.0,2.2,12.9,178.0,350.95,284.5
2018,9,14,7,15,679.5,50.5,2.2,13.6,230.0,410.4,335.79
2018,9,14,7,30,735.0,55.0,2.2,14.3,282.0,473.05,387.45
2018,9,14,7,45,771.5,58.5,2.15,14.95,334.0,526.29,429.6
2018,9,14,8,0,808.0,62.0,2.1,15.6,386.0,580.46,470.74
2018,9,14,8,15,833.5,65.0,2.1,16.3,436.5,623.46,502.19
2018,9,14,8,30,859.0,68.0,2.1,17.0,487.0,669.84,533.88
2018,9,14,8,45,878.0,69.5,2.05,17.7,533.5,709.02,558.75
2018,9,14,9,0,897.0,71.0,2.0,18.4,580.0,746.73,582.04
2018,9,14,9,15,808.5,106.0,2.0,18.9,589.5,742.41,575.97
2018,9,14,9,30,720.0,141.0,2.0,19.4,599.0,728.8,563.89
2018,9,14,9,45,640.5,181.0,1.95,19.85,605.5,718.62,553.23
2018,9,14,10,0,561.0,221.0,1.9,20.3,612.0,700.02,535.98
2018,9,14,10,15,662.5,191.5,1.95,20.6,671.5,759.08,578.78
2018,9,14,10,30,764.0,162.0,2.0,20.9,731.0,814.67,616.05
2018,9,14,10,45,788.0,157.5,2.0,21.2,759.0,828.27,623.34
2018,9,14,11,0,812.0,153.0,2.0,21.5,787.0,841.8,631.04
2018,9,14,11,15,808.0,158.5,2.05,21.65,799.0,839.4,628.87
2018,9,14,11,30,804.0,164.0,2.1,21.8,811.0,834.15,625.04
2018,9,14,11,45,787.5,172.5,2.15,21.95,810.0,818.96,614.58
2018,9,14,12,0,771.0,181.0,2.2,22.1,809.0,802.5,603.4
2018,9,14,12,15,816.5,159.0,2.35,22.1,822.5,800.31,603.16
2018,9,14,12,30,862.0,137.0,2.5,22.1,836.0,795.13,600.75
2018,9,14,12,45,842.0,144.5,2.6,22.05,820.5,765.94,581.52
2018,9,14,13,0,822.0,152.0,2.7,22.0,805.0,735.09,560.63
2018,9,14,13,15,844.5,137.5,2.75,21.85,796.0,710.92,544.17
2018,9,14,13,30,867.0,123.0,2.8,21.7,787.0,684.16,525.33
2018,9,14,13,45,826.5,133.5,2.9,21.55,750.0,636.75,490.37
2018,9,14,14,0,786.0,144.0,3.0,21.4,713.0,590.97,455.96
2018,9,14,14,15,736.5,153.5,3.05,21.15,668.0,538.22,415.76
2018,9,14,14,30,687.0,163.0,3.1,20.9,623.0,489.65,377.92
2018,9,14,14,45,625.5,172.0,3.15,20.65,572.5,438.0,337.14
2018,9,14,15,0,564.0,181.0,3.2,20.4,522.0,390.82,299.3
2018,9,14,15,15,553.0,167.0,3.2,20.4,481.5,346.0,262.16
2018,9,14,15,30,542.0,153.0,3.2,20.4,441.0,301.64,224.69
2018,9,14,15,45,565.0,132.0,3.25,19.75,408.0,260.28,188.65
2018,9,14,16,0,588.0,111.0,3.3,19.1,375.0,216.6,150.01
2018,9,14,16,15,567.5,101.0,3.25,18.65,331.0,172.92,113.27
2018,9,14,16,30,547.0,91.0,3.2,18.2,287.0,131.14,80.33
2018,9,14,16,45,524.5,79.0,3.2,17.75,243.0,89.54,52.09
2018,9,14,17,0,502.0,67.0,3.2,17.3,199.0,50.33,38.89
2018,9,14,17,15,430.5,57.5,3.15,16.7,153.0,41.04,30.62
2018,9,14,17,30,359.0,48.0,3.1,16.1,107.0,35.88,25.76
2018,9,14,17,45,254.5,35.5,3.0,15.5,70.0,27.11,17.39
2018,9,14,18,0,150.0,23.0,2.9,14.9,33.0,17.99,3.79
2018,9,14,18,15,75.0,11.5,2.85,14.5,16.5,11.3,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,5,45,17.5,4.0,2.95,11.4,4.0,0.0,0.0
2018,9,15,6,0,35.0,8.0,3.0,11.5,8.0,17.32,0.0
2018,9,15,6,15,134.0,23.0,3.1,11.9,35.5,79.94,20.7
2018,9,15,6,30,233.0,38.0,3.2,12.3,63.0,145.56,108.59
2018,9,15,6,45,339.5,48.0,3.3,12.65,107.0,210.5,167.19
2018,9,15,7,0,446.0,58.0,3.4,13.0,151.0,285.11,232.5
2018,9,15,7,15,549.0,62.5,3.4,13.45,208.5,360.22,297.12
2018,9,15,7,30,652.0,67.0,3.4,13.9,266.0,442.66,365.94
2018,9,15,7,45,708.5,68.5,3.4,14.35,320.5,499.21,412.22
2018,9,15,8,0,765.0,70.0,3.4,14.8,375.0,560.99,461.11
2018,9,15,8,15,793.0,73.5,3.4,15.15,425.0,608.57,497.53
2018,9,15,8,30,821.0,77.0,3.4,15.5,475.0,655.83,532.45
2018,9,15,8,45,841.5,79.0,3.4,15.9,521.0,695.39,559.55
2018,9,15,9,0,862.0,81.0,3.4,16.3,567.0,729.51,582.22
2018,9,15,9,15,879.0,82.0,3.4,16.6,609.0,762.34,603.91
2018,9,15,9,30,896.0,83.0,3.4,16.9,651.0,793.18,623.95
2018,9,15,9,45,909.5,83.0,3.4,17.15,687.0,817.89,639.57
2018,9,15,10,0,923.0,83.0,3.4,17.4,723.0,840.05,653.37
2018,9,15,10,15,931.5,83.5,3.4,17.6,752.0,855.91,662.86
2018,9,15,10,30,940.0,84.0,3.4,17.8,781.0,868.78,670.34
2018,9,15,10,45,947.0,83.5,3.45,17.95,803.0,876.22,674.57
2018,9,15,11,0,954.0,83.0,3.5,18.1,825.0,880.48,676.72
2018,9,15,11,15,958.0,83.5,3.5,18.2,839.5,880.04,675.59
2018,9,15,11,30,962.0,84.0,3.5,18.3,854.0,876.29,672.33
2018,9,15,11,45,964.0,83.5,3.5,18.4,860.0,866.61,665.06
2018,9,15,12,0,966.0,83.0,3.5,18.5,866.0,853.69,655.7
2018,9,15,12,15,966.5,82.5,3.55,18.5,864.5,836.42,643.9
2018,9,15,12,30,967.0,82.0,3.6,18.5,863.0,816.06,630.0
2018,9,15,12,45,966.5,81.0,3.6,18.55,853.5,791.48,612.77
2018,9,15,13,0,966.0,80.0,3.6,18.6,844.0,764.05,593.53
2018,9,15,13,15,962.5,79.0,3.6,18.5,826.0,731.83,571.13
2018,9,15,13,30,959.0,78.0,3.6,18.4,808.0,697.19,546.23
2018,9,15,13,45,954.0,76.5,3.6,18.35,783.0,658.87,516.87
2018,9,15,14,0,949.0,75.0,3.6,18.3,758.0,618.55,485.38
2018,9,15,14,15,941.5,74.0,3.6,18.15,726.0,575.55,451.26
2018,9,15,14,30,934.0,73.0,3.6,18.0,694.0,531.11,415.12
2018,9,15,14,45,924.0,71.0,3.6,17.85,656.0,483.4,375.48
2018,9,15,15,0,914.0,69.0,3.6,17.7,618.0,434.9,334.11
2018,9,15,15,15,899.0,67.0,3.6,17.7,574.0,384.05,289.68
2018,9,15,15,30,884.0,65.0,3.6,17.7,530.0,333.33,244.43
2018,9,15,15,45,864.0,62.5,3.5,17.2,482.0,281.22,197.99
2018,9,15,16,0,844.0,60.0,3.4,16.7,434.0,230.2,152.52
2018,9,15,16,15,816.0,57.0,3.35,16.35,383.5,178.78,108.4
2018,9,15,16,30,788.0,54.0,3.3,16.0,333.0,125.5,66.38
2018,9,15,16,45,745.5,50.5,3.25,15.65,280.5,77.87,36.65
2018,9,15,17,0,703.0,47.0,3.2,15.3,228.0,34.6,25.24
2018,9,15,17,15,634.5,42.0,3.05,14.8,177.5,30.81,21.78
2018,9,15,17,30,566.0,37.0,2.9,14.3,127.0,28.72,19.63
2018,9,15,17,45,435.0,29.5,2.8,13.8,83.5,22.12,13.13
2018,9,15,18,0,304.0,22.0,2.7,13.3,40.0,17.77,1.03
2018,9,15,18,15,152.0,11.0,2.6,13.05,20.0,10.81,0.0
2018,9,15,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,1.75,10.05,5.5,0.0,0.0
2018,9,16,6,0,114.0,10.0,1.8,10.3,11.0,40.36,0.0
2018,9,16,6,15,283.5,19.5,1.85,10.95,44.0,121.96,20.85
2018,9,16,6,30,453.0,29.0,1.9,11.6,77.0,210.12,155.59
2018,9,16,6,45,544.0,35.0,1.95,12.2,124.5,274.88,216.77
2018,9,16,7,0,635.0,41.0,2.0,12.8,172.0,346.74,280.22
2018,9,16,7,15,689.5,45.5,2.0,13.5,223.5,405.62,331.22
2018,9,16,7,30,744.0,50.0,2.0,14.2,275.0,467.69,382.57
2018,9,16,7,45,780.5,53.0,2.0,14.85,327.0,520.36,424.57
2018,9,16,8,0,817.0,56.0,2.0,15.5,379.0,570.13,462.82
2018,9,16,8,15,841.5,58.5,1.95,16.2,428.5,615.89,496.17
2018,9,16,8,30,866.0,61.0,1.9,16.9,478.0,661.09,526.7
2018,9,16,8,45,884.5,62.5,1.9,17.55,524.0,699.97,551.81
2018,9,16,9,0,903.0,64.0,1.9,18.2,570.0,737.33,575.36
2018,9,16,9,15,916.0,65.5,1.9,18.7,611.5,768.72,594.63
2018,9,16,9,30,929.0,67.0,1.9,19.2,653.0,797.82,612.11
2018,9,16,9,45,939.0,68.0,1.85,19.65,688.5,821.47,625.35
2018,9,16,10,0,949.0,69.0,1.8,20.1,724.0,842.35,636.62
2018,9,16,10,15,956.0,70.5,1.85,20.45,753.0,858.39,645.87
2018,9,16,10,30,963.0,72.0,1.9,20.8,782.0,871.3,653.12
2018,9,16,10,45,968.0,72.5,1.95,21.1,804.0,878.26,656.62
2018,9,16,11,0,973.0,73.0,2.0,21.4,826.0,881.92,658.1
2018,9,16,11,15,976.0,73.5,2.1,21.55,840.0,880.6,657.24
2018,9,16,11,30,979.0,74.0,2.2,21.7,854.0,875.93,654.28
2018,9,16,11,45,980.0,74.5,2.25,21.8,860.0,866.3,647.77
2018,9,16,12,0,981.0,75.0,2.3,21.9,866.0,853.39,639.18
2018,9,16,12,15,979.5,74.5,2.4,21.9,863.0,834.31,627.12
2018,9,16,12,30,978.0,74.0,2.5,21.9,860.0,812.18,612.97
2018,9,16,12,45,975.0,75.0,2.6,21.9,850.0,787.49,596.99
2018,9,16,13,0,972.0,76.0,2.7,21.9,840.0,760.0,578.97
2018,9,16,13,15,968.0,75.0,2.8,21.75,822.0,727.25,557.42
2018,9,16,13,30,964.0,74.0,2.9,21.6,804.0,692.08,533.16
2018,9,16,13,45,957.5,73.0,2.95,21.5,778.0,653.14,504.2
2018,9,16,14,0,951.0,72.0,3.0,21.4,752.0,612.29,473.12
2018,9,16,14,15,942.5,71.0,3.05,21.2,719.5,568.67,439.32
2018,9,16,14,30,934.0,70.0,3.1,21.0,687.0,523.7,403.5
2018,9,16,14,45,922.5,68.5,3.15,20.75,648.5,475.79,364.46
2018,9,16,15,0,911.0,67.0,3.2,20.5,610.0,427.23,323.72
2018,9,16,15,15,895.5,65.0,3.2,20.5,566.0,376.38,279.79
2018,9,16,15,30,880.0,63.0,3.2,20.5,522.0,325.73,235.11
2018,9,16,15,45,859.0,61.0,3.2,19.9,474.0,274.08,189.74
2018,9,16,16,0,838.0,59.0,3.2,19.3,426.0,223.62,145.42
2018,9,16,16,15,808.0,56.0,3.15,18.9,375.0,172.31,102.21
2018,9,16,16,30,778.0,53.0,3.1,18.5,324.0,119.37,61.5
2018,9,16,16,45,734.0,49.5,3.1,18.05,272.5,72.39,33.51
2018,9,16,17,0,690.0,46.0,3.1,17.6,221.0,32.29,22.94
2018,9,16,17,15,619.5,41.0,3.0,17.0,171.0,30.15,20.96
2018,9,16,17,30,549.0,36.0,2.9,16.4,121.0,28.04,18.79
2018,9,16,17,45,415.5,28.5,2.8,15.8,78.5,21.47,12.26
2018,9,16,18,0,282.0,21.0,2.7,15.2,36.0,17.09,0.0
2018,9,16,18,15,141.0,10.5,2.65,14.85,18.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,5,45,37.5,4.0,2.7,10.75,4.5,0.0,0.0
2018,9,17,6,0,75.0,8.0,2.7,10.9,9.0,27.77,0.0
2018,9,17,6,15,235.5,20.0,2.75,11.55,41.0,106.04,3.16
2018,9,17,6,30,396.0,32.0,2.8,12.2,73.0,195.96,144.17
2018,9,17,6,45,495.5,39.5,2.8,12.85,120.0,262.15,206.55
2018,9,17,7,0,595.0,47.0,2.8,13.5,167.0,336.72,272.17
2018,9,17,7,15,653.0,51.5,2.8,14.05,218.0,392.64,321.32
2018,9,17,7,30,711.0,56.0,2.8,14.6,269.0,455.01,373.64
2018,9,17,7,45,748.5,60.5,2.8,15.15,321.0,508.66,417.08
2018,9,17,8,0,786.0,65.0,2.8,15.7,373.0,563.33,459.7
2018,9,17,8,15,812.5,67.5,2.8,16.2,422.5,609.23,494.29
2018,9,17,8,30,839.0,70.0,2.8,16.7,472.0,650.7,524.15
2018,9,17,8,45,858.0,72.5,2.8,17.2,518.0,690.09,550.63
2018,9,17,9,0,877.0,75.0,2.8,17.7,564.0,728.02,575.58
2018,9,17,9,15,891.5,77.0,2.8,18.15,605.5,760.27,596.15
2018,9,17,9,30,906.0,79.0,2.8,18.6,647.0,790.35,614.98
2018,9,17,9,45,916.5,80.0,2.8,19.05,682.0,813.78,628.95
2018,9,17,10,0,927.0,81.0,2.8,19.5,717.0,834.51,641.02
2018,9,17,10,15,934.0,82.5,2.85,19.7,746.0,850.1,650.48
2018,9,17,10,30,941.0,84.0,2.9,19.9,775.0,862.62,657.94
2018,9,17,10,45,946.0,85.0,2.95,20.15,796.5,869.81,661.72
2018,9,17,11,0,951.0,86.0,3.0,20.4,818.0,873.77,663.43
2018,9,17,11,15,953.5,87.0,3.1,20.5,832.0,872.41,662.34
2018,9,17,11,30,956.0,88.0,3.2,20.6,846.0,867.77,659.13
2018,9,17,11,45,957.0,88.0,3.25,20.65,851.5,857.64,652.08
2018,9,17,12,0,958.0,88.0,3.3,20.7,857.0,844.32,642.95
2018,9,17,12,15,958.0,87.5,3.35,20.7,855.0,826.58,630.96
2018,9,17,12,30,958.0,87.0,3.4,20.7,853.0,805.82,616.91
2018,9,17,12,45,956.5,86.5,3.5,20.7,843.0,781.01,600.27
2018,9,17,13,0,955.0,86.0,3.6,20.7,833.0,753.43,581.59
2018,9,17,13,15,951.0,85.0,3.65,20.6,815.0,721.03,559.36
2018,9,17,13,30,947.0,84.0,3.7,20.5,797.0,686.26,533.86
2018,9,17,13,45,941.0,83.0,3.7,20.4,771.5,648.09,504.75
2018,9,17,14,0,935.0,82.0,3.7,20.3,746.0,608.01,473.58
2018,9,17,14,15,926.0,81.0,3.75,20.05,713.5,564.65,439.54
2018,9,17,14,30,917.0,80.0,3.8,19.8,681.0,520.01,403.56
2018,9,17,14,45,904.5,78.5,3.8,19.6,642.5,472.31,364.05
2018,9,17,15,0,892.0,77.0,3.8,19.4,604.0,424.08,323.05
2018,9,17,15,15,875.5,75.0,3.8,19.4,560.0,373.7,279.17
2018,9,17,15,30,859.0,73.0,3.8,19.4,516.0,323.62,234.71
2018,9,17,15,45,836.5,70.0,3.75,18.75,467.5,271.71,189.04
2018,9,17,16,0,814.0,67.0,3.7,18.1,419.0,217.07,141.42
2018,9,17,16,15,782.0,63.5,3.7,17.65,368.0,166.31,98.87
2018,9,17,16,30,750.0,60.0,3.7,17.2,317.0,118.45,62.76
2018,9,17,16,45,702.5,55.5,3.65,16.75,265.0,72.15,35.97
2018,9,17,17,0,655.0,51.0,3.6,16.3,213.0,36.93,27.17
2018,9,17,17,15,578.0,45.5,3.5,15.75,163.5,31.63,22.34
2018,9,17,17,30,501.0,40.0,3.4,15.2,114.0,29.56,20.16
2018,9,17,17,45,359.0,30.5,3.3,14.6,73.0,23.68,13.92
2018,9,17,18,0,217.0,21.0,3.2,14.0,32.0,17.45,0.0
2018,9,17,18,15,108.5,10.5,3.1,13.7,16.0,10.32,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,10.5,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,10.7,8.0,18.91,0.0
2018,9,18,6,15,146.0,22.0,2.85,11.35,34.5,79.89,0.0
2018,9,18,6,30,250.0,36.0,2.9,12.0,61.0,147.82,107.78
2018,9,18,6,45,384.0,45.5,2.9,12.65,109.5,222.66,175.46
2018,9,18,7,0,518.0,55.0,2.9,13.3,158.0,309.95,250.83
2018,9,18,7,15,582.5,61.5,2.85,13.85,209.0,370.65,303.59
2018,9,18,7,30,647.0,68.0,2.8,14.4,260.0,435.45,357.81
2018,9,18,7,45,690.0,72.5,2.75,15.0,311.0,489.36,401.4
2018,9,18,8,0,733.0,77.0,2.7,15.6,362.0,542.51,442.86
2018,9,18,8,15,763.5,80.0,2.65,16.15,411.5,589.71,478.32
2018,9,18,8,30,794.0,83.0,2.6,16.7,461.0,636.75,512.53
2018,9,18,8,45,816.5,86.0,2.55,17.3,507.5,677.72,540.29
2018,9,18,9,0,839.0,89.0,2.5,17.9,554.0,717.46,566.06
2018,9,18,9,15,859.5,89.5,2.4,18.4,596.5,751.37,587.03
2018,9,18,9,30,880.0,90.0,2.3,18.9,639.0,779.45,603.51
2018,9,18,9,45,897.5,88.5,2.25,19.45,675.5,804.98,618.24
2018,9,18,10,0,915.0,87.0,2.2,20.0,712.0,828.13,631.19
2018,9,18,10,15,922.5,88.0,2.2,20.35,740.5,843.29,639.5
2018,9,18,10,30,930.0,89.0,2.2,20.7,769.0,855.45,645.88
2018,9,18,10,45,935.5,90.5,2.2,21.05,791.0,863.4,649.51
2018,9,18,11,0,941.0,92.0,2.2,21.4,813.0,868.14,651.13
2018,9,18,11,15,944.5,92.5,2.3,21.6,827.0,866.95,650.13
2018,9,18,11,30,948.0,93.0,2.4,21.8,841.0,862.52,647.09
2018,9,18,11,45,949.5,93.0,2.45,22.0,847.0,852.74,640.14
2018,9,18,12,0,951.0,93.0,2.5,22.2,853.0,839.78,631.17
2018,9,18,12,15,951.0,93.0,2.65,22.2,851.0,822.54,620.53
2018,9,18,12,30,951.0,93.0,2.8,22.2,849.0,802.27,607.77
2018,9,18,12,45,950.0,92.5,2.95,22.25,839.5,777.87,591.92
2018,9,18,13,0,949.0,92.0,3.1,22.3,830.0,750.68,574.0
2018,9,18,13,15,944.0,91.5,3.2,22.25,811.5,718.16,552.01
2018,9,18,13,30,939.0,91.0,3.3,22.2,793.0,683.36,526.49
2018,9,18,13,45,932.0,90.5,3.4,22.1,767.5,645.23,498.04
2018,9,18,14,0,925.0,90.0,3.5,22.0,742.0,605.29,467.51
2018,9,18,14,15,914.0,89.0,3.65,21.85,709.0,561.19,433.26
2018,9,18,14,30,903.0,88.0,3.8,21.7,676.0,516.0,397.17
2018,9,18,14,45,887.0,87.5,3.9,21.55,636.5,468.22,357.95
2018,9,18,15,0,871.0,87.0,4.0,21.4,597.0,420.23,317.5
2018,9,18,15,15,853.5,84.5,4.0,21.4,553.0,366.32,271.3
2018,9,18,15,30,836.0,82.0,4.0,21.4,509.0,316.38,227.35
2018,9,18,15,45,807.0,79.5,4.2,20.85,459.5,264.37,182.28
2018,9,18,16,0,778.0,77.0,4.4,20.3,410.0,214.51,139.34
2018,9,18,16,15,735.5,75.0,4.4,19.8,358.5,165.6,99.47
2018,9,18,16,30,693.0,73.0,4.4,19.3,307.0,117.06,63.98
2018,9,18,16,45,635.5,67.5,4.45,18.75,254.5,72.49,39.29
2018,9,18,17,0,578.0,62.0,4.5,18.2,202.0,43.14,32.38
2018,9,18,17,15,489.0,54.5,4.45,17.5,153.0,39.91,29.37
2018,9,18,17,30,400.0,47.0,4.4,16.8,104.0,36.65,26.04
2018,9,18,17,45,263.0,33.5,4.35,16.05,65.0,27.09,16.2
2018,9,18,18,0,126.0,20.0,4.3,15.3,26.0,15.93,0.0
2018,9,18,18,15,63.0,10.0,4.2,14.9,13.0,9.83,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,9.0,2.5,3.15,10.8,2.5,0.0,0.0
2018,9,19,6,0,18.0,5.0,3.1,11.0,5.0,9.61,0.0
2018,9,19,6,15,105.5,20.0,3.05,11.8,29.5,64.07,0.0
2018,9,19,6,30,193.0,35.0,3.0,12.6,54.0,126.03,90.44
