Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,21,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,9,7,15,3.5,2.5,2.75,6.25,2.5,0.0,0.0
2018,12,9,7,30,7.0,5.0,2.7,6.3,5.0,6.64,0.0
2018,12,9,7,45,7.0,12.0,2.7,6.35,12.5,13.62,1.31
2018,12,9,8,0,7.0,19.0,2.7,6.4,20.0,20.66,11.29
2018,12,9,8,15,11.5,26.0,2.7,6.5,28.0,29.24,19.27
2018,12,9,8,30,16.0,33.0,2.7,6.6,36.0,38.3,27.49
2018,12,9,8,45,22.5,52.0,2.75,6.75,57.0,61.33,47.77
2018,12,9,9,0,29.0,71.0,2.8,6.9,78.0,84.58,68.17
2018,12,9,9,15,61.5,99.5,2.75,7.1,118.0,130.0,107.41
2018,12,9,9,30,94.0,128.0,2.7,7.3,158.0,180.84,150.73
2018,12,9,9,45,103.0,141.5,2.7,7.45,177.5,199.48,166.35
2018,12,9,10,0,112.0,155.0,2.7,7.6,197.0,217.93,181.68
2018,12,9,10,15,116.5,160.0,2.65,7.8,206.0,224.69,187.03
2018,12,9,10,30,121.0,165.0,2.6,8.0,215.0,231.27,192.18
2018,12,9,10,45,99.0,171.5,2.6,8.2,214.0,225.79,187.07
2018,12,9,11,0,77.0,178.0,2.6,8.4,213.0,216.52,178.85
2018,12,9,11,15,50.0,174.5,2.6,8.6,197.5,198.13,163.06
2018,12,9,11,30,23.0,171.0,2.6,8.8,182.0,177.96,145.85
2018,12,9,11,45,23.5,175.5,2.6,9.05,186.5,181.92,148.95
2018,12,9,12,0,24.0,180.0,2.6,9.3,191.0,185.75,151.9
2018,12,9,12,15,97.5,188.0,2.6,9.5,234.0,226.85,185.81
2018,12,9,12,30,171.0,196.0,2.6,9.7,277.0,264.51,216.0
2018,12,9,12,45,206.5,195.0,2.6,9.95,291.0,272.82,221.77
2018,12,9,13,0,242.0,194.0,2.6,10.2,305.0,279.07,225.61
2018,12,9,13,15,243.0,185.0,2.6,10.35,293.0,262.35,210.97
2018,12,9,13,30,244.0,176.0,2.6,10.5,281.0,245.08,195.77
2018,12,9,13,45,245.0,160.5,2.6,10.65,261.0,221.41,175.14
2018,12,9,14,0,246.0,145.0,2.6,10.8,241.0,197.36,154.01
2018,12,9,14,15,294.0,132.5,2.6,10.8,238.5,186.23,141.88
2018,12,9,14,30,342.0,120.0,2.6,10.8,236.0,168.94,124.21
2018,12,9,14,45,255.5,114.5,2.6,10.8,196.0,137.68,100.87
2018,12,9,15,0,169.0,109.0,2.6,10.8,156.0,113.4,84.39
2018,12,9,15,15,149.0,94.0,2.6,10.8,131.0,90.27,66.77
2018,12,9,15,30,129.0,79.0,2.6,10.8,106.0,68.84,51.7
2018,12,9,15,45,92.5,64.0,2.5,10.3,81.0,53.86,42.52
2018,12,9,16,0,56.0,49.0,2.4,9.8,56.0,41.82,31.21
2018,12,9,16,15,38.5,32.5,2.35,9.55,36.5,28.38,17.78
2018,12,9,16,30,21.0,16.0,2.3,9.3,17.0,14.53,0.0
2018,12,9,16,45,10.5,8.0,2.3,9.05,8.5,7.86,0.0
2018,12,9,17,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,7,15,28.0,5.5,1.55,8.75,6.0,0.0,0.0
2018,12,10,7,30,56.0,11.0,1.6,9.0,12.0,24.47,0.0
2018,12,10,7,45,101.0,24.5,1.65,9.3,32.5,61.5,20.79
2018,12,10,8,0,146.0,38.0,1.7,9.6,53.0,97.02,69.6
2018,12,10,8,15,208.0,50.5,1.75,9.95,82.5,140.33,108.26
2018,12,10,8,30,270.0,63.0,1.8,10.3,112.0,181.63,144.2
2018,12,10,8,45,338.0,71.5,1.9,10.7,147.5,223.41,180.19
2018,12,10,9,0,406.0,80.0,2.0,11.1,183.0,267.75,217.81
2018,12,10,9,15,496.0,80.0,2.0,11.4,224.5,316.35,258.23
2018,12,10,9,30,586.0,80.0,2.0,11.7,266.0,365.39,298.28
2018,12,10,9,45,676.5,74.5,2.0,12.0,310.0,409.64,333.84
2018,12,10,10,0,767.0,69.0,2.0,12.3,354.0,453.25,368.22
2018,12,10,10,15,822.5,63.5,1.95,12.55,388.0,480.35,388.99
2018,12,10,10,30,878.0,58.0,1.9,12.8,422.0,504.08,406.77
2018,12,10,10,45,889.0,59.0,1.85,13.1,442.0,512.17,411.91
2018,12,10,11,0,900.0,60.0,1.8,13.4,462.0,517.49,414.74
2018,12,10,11,15,906.5,60.0,1.85,13.55,474.5,516.64,413.28
2018,12,10,11,30,913.0,60.0,1.9,13.7,487.0,512.9,409.4
2018,12,10,11,45,916.0,59.5,1.95,13.85,492.0,504.03,401.36
2018,12,10,12,0,919.0,59.0,2.0,14.0,497.0,492.31,390.86
2018,12,10,12,15,918.5,59.0,2.1,14.05,495.0,476.68,377.32
2018,12,10,12,30,918.0,59.0,2.2,14.1,493.0,458.38,361.29
2018,12,10,12,45,913.5,59.0,2.3,14.15,483.5,435.83,341.49
2018,12,10,13,0,909.0,59.0,2.4,14.2,474.0,410.95,319.33
2018,12,10,13,15,901.0,58.5,2.5,14.2,457.0,382.12,293.57
2018,12,10,13,30,893.0,58.0,2.6,14.2,440.0,351.44,265.73
2018,12,10,13,45,881.5,56.5,2.65,14.15,416.5,317.08,234.44
2018,12,10,14,0,870.0,55.0,2.7,14.1,393.0,281.47,201.7
2018,12,10,14,15,852.5,53.5,2.7,13.95,364.0,243.43,167.08
2018,12,10,14,30,835.0,52.0,2.7,13.8,335.0,204.96,132.51
2018,12,10,14,45,808.5,49.5,2.7,13.65,300.0,164.07,97.65
2018,12,10,15,0,782.0,47.0,2.7,13.5,265.0,121.27,63.95
2018,12,10,15,15,741.0,44.0,2.7,13.5,226.5,80.9,37.8
2018,12,10,15,30,700.0,41.0,2.7,13.5,188.0,43.22,21.85
2018,12,10,15,45,634.5,37.0,2.8,12.6,148.5,28.04,19.3
2018,12,10,16,0,569.0,33.0,2.9,11.7,109.0,26.27,17.39
2018,12,10,16,15,441.5,27.0,3.0,11.3,73.0,22.57,12.88
2018,12,10,16,30,314.0,21.0,3.1,10.9,37.0,17.24,0.0
2018,12,10,16,45,157.0,10.5,3.15,10.55,18.5,10.32,0.0
2018,12,10,17,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,11,7,15,40.5,5.0,2.35,6.95,6.0,0.0,0.0
2018,12,11,7,30,81.0,10.0,2.3,7.3,12.0,29.42,0.0
2018,12,11,7,45,106.0,23.5,2.25,7.65,31.0,64.99,18.31
2018,12,11,8,0,131.0,37.0,2.2,8.0,50.0,90.97,65.07
2018,12,11,8,15,209.0,49.0,2.2,8.5,81.5,138.54,107.23
2018,12,11,8,30,287.0,61.0,2.2,9.0,113.0,185.06,147.51
2018,12,11,8,45,337.0,70.5,2.2,9.45,145.0,221.28,179.27
2018,12,11,9,0,387.0,80.0,2.2,9.9,177.0,259.13,211.82
2018,12,11,9,15,428.5,87.5,2.25,10.3,210.0,292.13,239.88
2018,12,11,9,30,470.0,95.0,2.3,10.7,243.0,325.48,267.64
2018,12,11,9,45,543.5,93.5,2.35,11.1,281.5,366.44,301.01
2018,12,11,10,0,617.0,92.0,2.4,11.5,320.0,405.64,332.38
2018,12,11,10,15,735.5,75.5,2.5,11.85,366.0,449.38,367.23
2018,12,11,10,30,854.0,59.0,2.6,12.2,412.0,492.06,400.63
2018,12,11,10,45,862.0,60.0,2.7,12.55,430.5,498.64,405.02
2018,12,11,11,0,870.0,61.0,2.8,12.9,449.0,502.54,407.25
2018,12,11,11,15,875.0,62.0,2.9,13.1,461.0,502.18,406.15
2018,12,11,11,30,880.0,63.0,3.0,13.3,473.0,499.03,402.64
2018,12,11,11,45,882.0,62.5,3.05,13.55,477.5,490.06,394.21
2018,12,11,12,0,884.0,62.0,3.1,13.8,482.0,478.37,383.39
2018,12,11,12,15,869.5,64.5,3.15,13.9,476.0,459.58,366.95
2018,12,11,12,30,855.0,67.0,3.2,14.0,470.0,438.68,348.55
2018,12,11,12,45,810.5,76.0,3.25,14.1,452.0,409.19,323.22
2018,12,11,13,0,766.0,85.0,3.3,14.2,434.0,379.83,297.77
2018,12,11,13,15,806.5,72.5,3.25,14.15,428.0,360.15,278.7
2018,12,11,13,30,847.0,60.0,3.2,14.1,422.0,338.06,256.79
2018,12,11,13,45,707.5,83.0,3.2,14.05,374.5,286.86,214.94
2018,12,11,14,0,568.0,106.0,3.2,14.0,327.0,245.89,182.29
2018,12,11,14,15,581.5,94.5,3.05,13.75,305.5,215.83,154.47
2018,12,11,14,30,595.0,83.0,2.9,13.5,284.0,183.79,125.01
2018,12,11,14,45,612.5,72.5,2.75,13.25,260.5,151.31,95.74
2018,12,11,15,0,630.0,62.0,2.6,13.0,237.0,116.59,66.61
2018,12,11,15,15,532.0,61.0,2.6,13.0,194.0,80.75,44.88
2018,12,11,15,30,434.0,60.0,2.6,13.0,151.0,53.01,33.63
2018,12,11,15,45,382.0,51.0,2.5,12.15,118.5,38.14,28.3
2018,12,11,16,0,330.0,42.0,2.4,11.3,86.0,32.44,22.83
2018,12,11,16,15,244.0,31.5,2.45,11.15,57.5,24.38,14.41
2018,12,11,16,30,158.0,21.0,2.5,11.0,29.0,16.59,0.0
2018,12,11,16,45,79.0,10.5,2.55,10.85,14.5,10.32,0.0
2018,12,11,17,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,12,7,15,56.5,5.5,2.05,7.1,6.5,0.0,0.0
2018,12,12,7,30,113.0,11.0,2.1,7.3,13.0,37.93,0.0
2018,12,12,7,45,187.0,22.5,2.1,7.5,36.5,85.03,18.92
2018,12,12,8,0,261.0,34.0,2.1,7.7,60.0,132.19,94.53
2018,12,12,8,15,431.5,38.0,2.0,8.05,104.5,201.42,154.86
2018,12,12,8,30,602.0,42.0,1.9,8.4,149.0,277.07,218.79
2018,12,12,8,45,551.0,55.0,1.85,8.7,171.0,288.87,232.64
2018,12,12,9,0,500.0,68.0,1.8,9.0,193.0,293.99,239.7
2018,12,12,9,15,657.5,59.5,1.75,9.45,249.5,362.57,296.21
2018,12,12,9,30,815.0,51.0,1.7,9.9,306.0,431.91,351.85
2018,12,12,9,45,842.0,52.0,1.6,10.35,339.0,457.05,371.53
2018,12,12,10,0,869.0,53.0,1.5,10.8,372.0,480.46,389.37
2018,12,12,10,15,883.5,53.5,1.6,11.2,397.5,495.14,400.83
2018,12,12,10,30,898.0,54.0,1.7,11.6,423.0,507.33,410.04
2018,12,12,10,45,907.5,54.5,1.8,11.95,442.5,514.37,415.04
2018,12,12,11,0,917.0,55.0,1.9,12.3,462.0,518.6,417.62
2018,12,12,11,15,923.0,55.0,2.1,12.55,474.5,517.66,416.5
2018,12,12,11,30,929.0,55.0,2.3,12.8,487.0,513.79,412.83
2018,12,12,11,45,931.0,55.5,2.45,13.0,492.5,505.57,405.38
2018,12,12,12,0,933.0,56.0,2.6,13.2,498.0,494.45,395.37
2018,12,12,12,15,908.0,60.0,2.7,13.3,488.5,471.88,376.19
2018,12,12,12,30,883.0,64.0,2.8,13.4,479.0,447.39,355.19
2018,12,12,12,45,843.0,69.5,2.85,13.5,459.5,415.8,328.26
2018,12,12,13,0,803.0,75.0,2.9,13.6,440.0,384.12,300.94
2018,12,12,13,15,765.0,80.5,2.85,13.6,418.0,352.96,273.67
2018,12,12,13,30,727.0,86.0,2.8,13.6,396.0,320.31,244.98
2018,12,12,13,45,659.0,93.0,2.75,13.6,362.5,281.9,212.21
2018,12,12,14,0,591.0,100.0,2.7,13.6,329.0,246.4,182.08
2018,12,12,14,15,667.5,80.5,2.6,13.45,321.0,222.5,156.92
2018,12,12,14,30,744.0,61.0,2.5,13.3,313.0,194.01,127.43
2018,12,12,14,45,737.0,56.0,2.45,13.15,283.5,157.3,95.29
2018,12,12,15,0,730.0,51.0,2.4,13.0,254.0,120.01,65.16
2018,12,12,15,15,696.0,47.0,2.4,13.0,218.0,81.48,39.72
2018,12,12,15,30,662.0,43.0,2.4,13.0,182.0,45.09,23.55
2018,12,12,15,45,539.5,41.0,2.5,12.0,138.5,29.09,20.3
2018,12,12,16,0,417.0,39.0,2.6,11.0,95.0,29.54,20.33
2018,12,12,16,15,302.5,29.5,2.65,10.6,62.5,23.0,13.33
2018,12,12,16,30,188.0,20.0,2.7,10.2,30.0,16.13,0.0
2018,12,12,16,45,94.0,10.0,2.75,9.85,15.0,9.83,0.0
2018,12,12,17,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,13,7,15,72.5,5.5,2.6,6.65,6.5,0.0,0.0
2018,12,13,7,30,145.0,11.0,2.6,6.9,13.0,45.35,0.0
2018,12,13,7,45,322.5,18.5,2.6,7.2,44.0,114.79,17.56
2018,12,13,8,0,500.0,26.0,2.6,7.5,75.0,192.75,135.94
2018,12,13,8,15,580.0,31.0,2.6,7.9,113.5,240.01,183.42
2018,12,13,8,30,660.0,36.0,2.6,8.3,152.0,290.6,229.25
2018,12,13,8,45,709.0,38.5,2.65,8.75,190.5,329.0,264.4
2018,12,13,9,0,758.0,41.0,2.7,9.2,229.0,365.7,297.11
2018,12,13,9,15,788.5,44.0,2.7,9.75,265.5,397.28,324.54
2018,12,13,9,30,819.0,47.0,2.7,10.3,302.0,427.87,350.19
2018,12,13,9,45,839.5,49.0,2.7,10.85,333.5,451.27,369.31
2018,12,13,10,0,860.0,51.0,2.7,11.4,365.0,472.74,386.25
2018,12,13,10,15,874.0,52.0,2.7,11.85,391.0,487.73,397.72
2018,12,13,10,30,888.0,53.0,2.7,12.3,417.0,500.26,406.86
2018,12,13,10,45,896.5,54.0,2.75,12.75,436.5,507.41,411.59
2018,12,13,11,0,905.0,55.0,2.8,13.2,456.0,511.77,413.9
2018,12,13,11,15,910.5,55.5,2.8,13.4,468.5,511.25,412.42
2018,12,13,11,30,916.0,56.0,2.8,13.6,481.0,507.83,408.46
2018,12,13,11,45,918.0,56.5,2.8,13.85,486.5,499.81,400.63
2018,12,13,12,0,920.0,57.0,2.8,14.1,492.0,488.94,390.33
2018,12,13,12,15,917.0,58.0,2.8,14.15,490.0,473.5,376.48
2018,12,13,12,30,914.0,59.0,2.8,14.2,488.0,455.45,360.23
2018,12,13,12,45,907.0,59.5,2.75,14.3,478.5,432.73,339.82
2018,12,13,13,0,900.0,60.0,2.7,14.4,469.0,407.8,317.24
2018,12,13,13,15,891.0,60.0,2.7,14.3,452.5,379.6,291.91
2018,12,13,13,30,882.0,60.0,2.7,14.2,436.0,349.6,264.61
2018,12,13,13,45,868.0,59.0,2.7,14.15,412.5,315.54,233.62
2018,12,13,14,0,854.0,58.0,2.7,14.1,389.0,280.39,201.37
2018,12,13,14,15,834.5,56.0,2.65,13.9,359.5,242.19,166.79
2018,12,13,14,30,815.0,54.0,2.6,13.7,330.0,201.25,130.36
2018,12,13,14,45,786.5,52.0,2.55,13.5,295.5,161.36,96.41
2018,12,13,15,0,758.0,50.0,2.5,13.3,261.0,122.51,65.96
2018,12,13,15,15,716.5,46.5,2.5,13.3,223.0,82.78,39.94
2018,12,13,15,30,675.0,43.0,2.5,13.3,185.0,45.81,23.67
2018,12,13,15,45,609.0,38.5,2.45,12.2,146.0,29.41,20.56
2018,12,13,16,0,543.0,34.0,2.4,11.1,107.0,27.22,18.29
2018,12,13,16,15,419.5,27.0,2.45,10.65,71.5,22.48,12.94
2018,12,13,16,30,296.0,20.0,2.5,10.2,36.0,16.11,0.0
2018,12,13,16,45,148.0,10.0,2.5,9.75,18.0,9.83,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,3.9,10.05,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,4.0,10.3,3.0,2.95,0.0
2018,12,14,7,45,4.0,9.5,4.1,10.6,10.0,10.31,0.0
2018,12,14,8,0,8.0,16.0,4.2,10.9,17.0,17.97,8.36
2018,12,14,8,15,15.5,22.0,4.25,11.15,24.5,26.56,16.36
2018,12,14,8,30,23.0,28.0,4.3,11.4,32.0,35.56,24.37
2018,12,14,8,45,11.5,18.5,4.35,11.65,20.5,22.45,13.56
2018,12,14,9,0,0.0,9.0,4.4,11.9,9.0,8.68,1.83
2018,12,14,9,15,8.5,26.5,4.45,12.05,29.0,29.46,19.79
2018,12,14,9,30,17.0,44.0,4.5,12.2,49.0,50.72,38.1
2018,12,14,9,45,101.5,92.5,4.55,12.35,129.0,144.45,118.04
2018,12,14,10,0,186.0,141.0,4.6,12.5,209.0,237.62,195.9
2018,12,14,10,15,105.0,131.5,4.6,12.55,170.5,188.04,154.11
2018,12,14,10,30,24.0,122.0,4.6,12.6,132.0,133.84,108.15
2018,12,14,10,45,14.5,120.0,4.65,12.6,126.0,124.31,100.01
2018,12,14,11,0,5.0,118.0,4.7,12.6,120.0,117.34,93.98
2018,12,14,11,15,3.5,119.5,4.7,12.6,121.0,117.88,94.33
2018,12,14,11,30,2.0,121.0,4.7,12.6,122.0,118.43,94.71
2018,12,14,11,45,1.0,101.0,4.65,12.55,101.5,98.27,77.76
2018,12,14,12,0,0.0,81.0,4.6,12.5,81.0,78.34,60.97
2018,12,14,12,15,0.0,77.5,4.5,12.45,77.5,74.94,58.13
2018,12,14,12,30,0.0,74.0,4.4,12.4,74.0,71.55,55.28
2018,12,14,12,45,0.5,69.5,4.3,12.35,69.5,67.4,51.8
2018,12,14,13,0,1.0,65.0,4.2,12.3,65.0,63.22,48.3
2018,12,14,13,15,16.0,87.5,4.05,12.3,94.0,90.2,70.99
2018,12,14,13,30,31.0,110.0,3.9,12.3,123.0,115.56,92.04
2018,12,14,13,45,27.0,103.0,3.75,12.3,114.0,106.42,84.35
2018,12,14,14,0,23.0,96.0,3.6,12.3,105.0,97.53,76.92
2018,12,14,14,15,13.5,84.5,3.45,12.3,89.5,84.3,66.04
2018,12,14,14,30,4.0,73.0,3.3,12.3,74.0,71.1,55.22
2018,12,14,14,45,3.5,67.0,3.1,12.25,68.0,65.1,50.16
2018,12,14,15,0,3.0,61.0,2.9,12.2,62.0,59.11,45.08
2018,12,14,15,15,3.0,57.5,2.9,12.2,58.5,55.41,41.86
2018,12,14,15,30,3.0,54.0,2.9,12.2,55.0,51.53,38.4
2018,12,14,15,45,2.5,42.5,2.5,12.1,43.0,40.77,30.66
2018,12,14,16,0,2.0,31.0,2.1,12.0,31.0,29.94,20.6
2018,12,14,16,15,14.0,21.0,1.9,11.85,21.5,20.29,11.1
2018,12,14,16,30,26.0,11.0,1.7,11.7,12.0,9.51,0.0
2018,12,14,16,45,13.0,5.5,1.55,11.55,6.0,5.41,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.85,11.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,11.6,1.0,0.98,0.0
2018,12,15,7,45,0.0,3.0,3.15,11.65,3.0,2.89,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.7,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.75,6.0,5.78,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.8,7.0,6.74,0.09
2018,12,15,8,45,0.0,8.5,3.6,11.85,8.5,8.19,1.39
2018,12,15,9,0,0.0,10.0,3.7,11.9,10.0,9.64,2.67
2018,12,15,9,15,0.0,17.0,3.65,12.0,17.0,16.4,8.53
2018,12,15,9,30,0.0,24.0,3.6,12.1,24.0,23.16,14.36
2018,12,15,9,45,0.0,32.0,3.55,12.15,32.0,30.89,21.01
2018,12,15,10,0,0.0,40.0,3.5,12.2,40.0,38.62,27.62
2018,12,15,10,15,0.0,54.5,3.5,12.25,54.5,52.66,39.57
2018,12,15,10,30,0.0,69.0,3.5,12.3,69.0,66.7,51.46
2018,12,15,10,45,0.5,79.0,3.45,12.4,79.0,76.66,59.81
2018,12,15,11,0,1.0,89.0,3.4,12.5,89.0,86.7,68.19
2018,12,15,11,15,0.5,63.5,3.4,12.55,63.5,61.62,46.91
2018,12,15,11,30,0.0,38.0,3.4,12.6,38.0,36.7,25.71
2018,12,15,11,45,0.0,35.0,3.4,12.65,35.0,33.8,23.24
2018,12,15,12,0,0.0,32.0,3.4,12.7,32.0,30.9,20.75
2018,12,15,12,15,0.0,36.5,3.3,12.75,36.5,35.25,24.46
2018,12,15,12,30,0.0,41.0,3.2,12.8,41.0,39.6,28.16
2018,12,15,12,45,0.0,50.5,3.05,12.85,50.5,48.79,35.97
2018,12,15,13,0,0.0,60.0,2.9,12.9,60.0,57.99,43.79
2018,12,15,13,15,3.5,93.5,2.9,12.9,95.0,91.5,72.08
2018,12,15,13,30,7.0,127.0,2.9,12.9,130.0,123.99,99.27
2018,12,15,13,45,3.5,92.5,2.9,12.9,94.0,90.13,70.98
2018,12,15,14,0,0.0,58.0,2.9,12.9,58.0,56.04,42.32
2018,12,15,14,15,31.5,63.0,3.0,12.85,73.5,67.81,51.28
2018,12,15,14,30,63.0,68.0,3.1,12.8,89.0,75.54,56.47
2018,12,15,14,45,58.0,59.0,3.2,12.75,77.0,63.58,46.36
2018,12,15,15,0,53.0,50.0,3.3,12.7,65.0,52.02,36.76
2018,12,15,15,15,83.5,43.0,3.3,12.7,62.5,42.44,27.83
2018,12,15,15,30,114.0,36.0,3.3,12.7,60.0,32.54,20.43
2018,12,15,15,45,120.5,34.0,3.3,12.55,54.5,28.12,19.38
2018,12,15,16,0,127.0,32.0,3.3,12.4,49.0,23.76,15.17
2018,12,15,16,15,108.5,24.5,3.3,12.3,35.5,18.58,9.69
2018,12,15,16,30,90.0,17.0,3.3,12.2,22.0,13.18,0.0
2018,12,15,16,45,45.0,8.5,3.3,12.15,11.0,8.36,0.0
2018,12,15,17,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.35,12.95,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,13.0,1.0,0.98,0.0
2018,12,16,7,45,0.0,3.0,4.4,13.0,3.0,2.89,0.0
2018,12,16,8,0,0.0,5.0,4.4,13.0,5.0,4.82,0.0
2018,12,16,8,15,0.0,6.0,4.55,13.1,6.0,5.78,0.0
2018,12,16,8,30,0.0,7.0,4.7,13.2,7.0,6.74,0.05
2018,12,16,8,45,0.0,9.0,4.8,13.25,9.0,8.67,1.76
2018,12,16,9,0,0.0,11.0,4.9,13.3,11.0,10.6,3.45
2018,12,16,9,15,0.0,13.5,4.95,13.35,13.5,13.02,5.54
2018,12,16,9,30,0.0,16.0,5.0,13.4,16.0,15.43,7.62
2018,12,16,9,45,0.0,15.5,5.05,13.45,15.5,14.95,7.2
2018,12,16,10,0,0.0,15.0,5.1,13.5,15.0,14.47,6.77
2018,12,16,10,15,0.0,21.5,5.1,13.5,21.5,20.75,12.13
2018,12,16,10,30,0.0,28.0,5.1,13.5,28.0,27.03,17.48
2018,12,16,10,45,0.0,37.0,5.1,13.5,37.0,35.73,24.86
2018,12,16,11,0,0.0,46.0,5.1,13.5,46.0,44.44,32.23
2018,12,16,11,15,0.0,38.0,5.05,13.5,38.0,36.7,25.63
2018,12,16,11,30,0.0,30.0,5.0,13.5,30.0,28.97,19.04
2018,12,16,11,45,0.0,26.5,4.95,13.5,26.5,25.59,16.15
2018,12,16,12,0,0.0,23.0,4.9,13.5,23.0,22.21,13.27
2018,12,16,12,15,0.0,24.5,4.65,13.5,24.5,23.65,14.51
2018,12,16,12,30,0.0,26.0,4.4,13.5,26.0,25.1,15.75
2018,12,16,12,45,0.0,28.5,4.2,13.5,28.5,27.52,17.81
2018,12,16,13,0,0.0,31.0,4.0,13.5,31.0,29.93,19.88
2018,12,16,13,15,0.0,41.0,3.85,13.5,41.0,39.6,28.13
2018,12,16,13,30,0.0,51.0,3.7,13.5,51.0,49.27,36.38
2018,12,16,13,45,0.0,41.5,3.55,13.5,41.5,40.08,28.61
2018,12,16,14,0,0.0,32.0,3.4,13.5,32.0,30.89,20.82
2018,12,16,14,15,0.0,26.5,3.4,13.45,26.5,25.58,16.3
2018,12,16,14,30,0.0,21.0,3.4,13.4,21.0,20.26,11.77
2018,12,16,14,45,0.0,24.0,3.35,13.35,24.0,23.16,14.27
2018,12,16,15,0,0.0,27.0,3.3,13.3,27.0,26.05,16.76
2018,12,16,15,15,0.0,27.0,3.3,13.3,27.0,26.05,16.72
2018,12,16,15,30,0.0,27.0,3.3,13.3,27.0,26.05,16.62
2018,12,16,15,45,0.0,22.0,2.75,13.15,22.0,21.22,13.22
2018,12,16,16,0,0.0,17.0,2.2,13.0,17.0,16.39,8.71
2018,12,16,16,15,0.0,12.0,2.1,12.9,12.0,11.57,3.92
2018,12,16,16,30,0.0,7.0,2.0,12.8,7.0,6.75,0.0
2018,12,16,16,45,0.0,3.5,1.9,12.75,3.5,3.44,0.0
2018,12,16,17,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,7,15,47.0,4.0,1.5,9.0,4.5,0.0,0.0
2018,12,17,7,30,94.0,8.0,1.4,9.3,9.0,29.65,0.0
2018,12,17,7,45,207.5,18.5,1.35,9.6,33.5,83.02,0.0
2018,12,17,8,0,321.0,29.0,1.3,9.9,58.0,142.75,96.16
2018,12,17,8,15,312.5,41.5,1.35,10.2,81.5,162.36,122.44
2018,12,17,8,30,304.0,54.0,1.4,10.5,105.0,180.47,141.27
2018,12,17,8,45,507.0,48.5,1.45,10.8,159.5,260.56,207.36
2018,12,17,9,0,710.0,43.0,1.5,11.1,214.0,346.49,277.56
2018,12,17,9,15,744.5,46.5,1.5,11.25,250.5,379.43,305.73
2018,12,17,9,30,779.0,50.0,1.5,11.4,287.0,411.6,332.66
2018,12,17,9,45,792.0,54.5,1.55,11.55,318.0,433.8,351.21
2018,12,17,10,0,805.0,59.0,1.6,11.7,349.0,453.93,367.58
2018,12,17,10,15,768.0,70.0,1.6,11.9,363.0,454.62,368.05
2018,12,17,10,30,731.0,81.0,1.6,12.1,377.0,452.79,366.28
2018,12,17,10,45,622.5,109.0,1.6,12.25,369.5,429.7,347.46
2018,12,17,11,0,514.0,137.0,1.6,12.4,362.0,401.28,324.36
2018,12,17,11,15,441.0,154.0,1.6,12.55,351.0,379.44,306.43
2018,12,17,11,30,368.0,171.0,1.6,12.7,340.0,353.35,285.04
2018,12,17,11,45,256.5,188.0,1.65,12.8,306.5,312.15,251.68
2018,12,17,12,0,145.0,205.0,1.7,12.9,273.0,270.06,217.55
2018,12,17,12,15,103.5,192.0,1.7,12.85,240.5,234.91,189.24
2018,12,17,12,30,62.0,179.0,1.7,12.8,208.0,200.03,161.0
2018,12,17,12,45,77.0,178.0,1.7,12.7,213.5,202.95,163.34
2018,12,17,13,0,92.0,177.0,1.7,12.6,219.0,204.94,164.68
2018,12,17,13,15,107.0,173.5,1.65,12.55,220.5,203.4,162.95
2018,12,17,13,30,122.0,170.0,1.6,12.5,222.0,200.44,159.9
2018,12,17,13,45,69.5,143.0,1.6,12.4,172.5,155.82,124.09
2018,12,17,14,0,17.0,116.0,1.6,12.3,123.0,115.2,91.75
2018,12,17,14,15,53.0,117.0,1.55,12.25,135.5,121.9,96.2
2018,12,17,14,30,89.0,118.0,1.5,12.2,148.0,124.62,96.84
2018,12,17,14,45,232.5,101.0,1.45,12.1,168.5,124.18,89.99
2018,12,17,15,0,376.0,84.0,1.4,12.0,189.0,111.04,72.88
2018,12,17,15,15,415.5,67.5,1.4,12.0,168.5,81.46,49.13
2018,12,17,15,30,455.0,51.0,1.4,12.0,148.0,47.7,27.58
2018,12,17,15,45,428.5,45.0,1.4,11.35,121.0,32.4,23.35
2018,12,17,16,0,402.0,39.0,1.4,10.7,94.0,29.32,20.24
2018,12,17,16,15,303.5,29.5,1.5,10.5,63.0,22.78,13.4
2018,12,17,16,30,205.0,20.0,1.6,10.3,32.0,15.9,0.0
2018,12,17,16,45,102.5,10.0,1.65,10.1,16.0,9.83,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,18,7,15,3.0,0.5,2.0,10.2,0.5,0.0,0.0
2018,12,18,7,30,6.0,1.0,2.0,10.4,1.0,2.37,0.0
2018,12,18,7,45,3.0,3.0,2.05,10.55,3.0,3.7,0.0
2018,12,18,8,0,0.0,5.0,2.1,10.7,5.0,4.82,0.0
2018,12,18,8,15,0.0,7.5,2.2,10.9,7.5,7.23,0.39
2018,12,18,8,30,0.0,10.0,2.3,11.1,10.0,9.64,2.57
2018,12,18,8,45,0.0,12.5,2.35,11.3,12.5,12.05,4.73
2018,12,18,9,0,0.0,15.0,2.4,11.5,15.0,14.46,6.86
2018,12,18,9,15,0.0,17.5,2.45,11.65,17.5,16.88,8.97
2018,12,18,9,30,0.0,20.0,2.5,11.8,20.0,19.29,11.06
2018,12,18,9,45,0.0,40.5,2.5,11.95,40.5,39.11,28.12
2018,12,18,10,0,0.0,61.0,2.5,12.1,61.0,58.95,45.05
2018,12,18,10,15,0.0,67.0,2.5,12.25,67.0,64.76,49.9
2018,12,18,10,30,0.0,73.0,2.5,12.4,73.0,70.58,54.73
2018,12,18,10,45,0.0,73.0,2.5,12.55,73.0,70.58,54.62
2018,12,18,11,0,0.0,73.0,2.5,12.7,73.0,70.58,54.53
2018,12,18,11,15,0.0,86.0,2.5,12.8,86.0,83.23,65.12
2018,12,18,11,30,0.0,99.0,2.5,12.9,99.0,95.91,75.68
2018,12,18,11,45,0.0,85.5,2.45,13.0,85.5,82.71,64.52
2018,12,18,12,0,0.0,72.0,2.4,13.1,72.0,69.61,53.48
2018,12,18,12,15,0.0,82.5,2.4,13.1,82.5,79.79,62.05
2018,12,18,12,30,0.0,93.0,2.4,13.1,93.0,89.92,70.56
2018,12,18,12,45,0.5,102.0,2.35,13.15,102.0,98.73,77.94
2018,12,18,13,0,1.0,111.0,2.3,13.2,111.0,107.42,85.22
2018,12,18,13,15,0.5,113.0,2.25,13.2,113.0,108.96,86.56
2018,12,18,13,30,0.0,115.0,2.2,13.2,115.0,110.45,87.9
2018,12,18,13,45,0.0,106.5,2.2,13.15,106.5,102.23,81.14
2018,12,18,14,0,0.0,98.0,2.2,13.1,98.0,94.04,74.39
2018,12,18,14,15,92.5,85.5,2.15,13.05,117.0,101.43,77.45
2018,12,18,14,30,185.0,73.0,2.1,13.0,136.0,101.65,73.5
2018,12,18,14,45,130.0,65.0,2.05,12.95,107.0,77.82,55.23
2018,12,18,15,0,75.0,57.0,2.0,12.9,78.0,60.84,43.27
2018,12,18,15,15,37.5,45.0,2.0,12.9,55.5,43.86,30.64
2018,12,18,15,30,0.0,33.0,2.0,12.9,33.0,31.85,21.63
2018,12,18,15,45,68.0,28.5,1.9,12.65,38.0,23.68,15.47
2018,12,18,16,0,136.0,24.0,1.8,12.4,43.0,17.54,9.77
2018,12,18,16,15,149.0,21.0,1.75,12.3,35.0,15.77,7.5
2018,12,18,16,30,162.0,18.0,1.7,12.2,27.0,13.88,0.0
2018,12,18,16,45,84.5,9.5,1.65,12.1,14.0,9.34,0.0
2018,12,18,17,0,7.0,1.0,1.6,12.0,1.0,0.0,0.0
2018,12,18,17,15,3.5,0.5,1.55,11.95,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
